Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (RMS),A,37.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,106.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,141.88
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,118.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,124.75
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,83.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,82.25
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,173.75
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,110.88
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97299
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95016
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96228
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Max),A,26.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02986
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92874
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81402
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,78.12
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,215.12
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,130.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,214.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97507
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97299
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,142.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,113.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,101.12
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,155.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.12
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,124.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.25
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,178.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.25
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93533
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,59.75
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,35.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,83.25
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.81
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7680899999999999
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Min),A,129.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Max),A,99.12
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,94.25
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,148.38
931108,Humber Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.25
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.16
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.11
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.33
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.83
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,76.0
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,86.0
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,205.25
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,136.38
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,274.88
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,357.75
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,317.12
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,275.25
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,479.25
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,343.88
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,389.62
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,537.5
931108,Humber Road,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,448.25
931108,Humber Road,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99823
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (Min),A,24.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (Max),A,86.38
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (RMS),A,47.25
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,106.38
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,142.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,122.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,89.38
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,69.62
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,71.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,183.88
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93024
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98462
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Max),A,33.25
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.62
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.69
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12657000000000002
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92966
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84659
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,97.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,201.38
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,127.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,200.62
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.25
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96353
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97443
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,39.88
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,119.88
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,99.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,132.62
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,120.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.88
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8947700000000001
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,69.62
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,78.88
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,40.94
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83673
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,124.25
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,99.88
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,143.75
931108,Humber Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.88
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.52
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,241.05
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.59
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.94
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,92.75
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,204.75
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,137.5
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,249.12
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,328.0
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,275.5
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,276.75
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,456.38
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,351.5
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,370.25
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,536.0
931108,Humber Road,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,439.5
931108,Humber Road,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (Max),A,75.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,99.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,143.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,111.25
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,102.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,71.5
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,156.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,123.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96197
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97549
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Max),A,34.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.19
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28194
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93536
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86905
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,97.12
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,204.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,120.5
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,204.25
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.38
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96902
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96686
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,43.12
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,138.25
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,112.38
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.38
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,116.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,176.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.25
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90857
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,77.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,109.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,79.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.69
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93014
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97958
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,121.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,94.0
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,141.88
931108,Humber Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.38
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.7
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.47
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.23
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.69
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,100.62
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,225.25
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,171.0
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,214.75
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,286.12
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,243.62
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,313.0
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,443.62
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,363.75
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,375.5
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,508.88
931108,Humber Road,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,457.88
931108,Humber Road,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99756
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (Max),A,134.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (RMS),A,63.88
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,96.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,113.75
