Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,103.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,71.75
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,69.62
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,200.75
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,124.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91116
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95227
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Min),A,12.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Max),A,43.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,24.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.62
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.87
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30568
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94174
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8613299999999999
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,79.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,218.75
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,121.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.62
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,218.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.88
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96481
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97668
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,40.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,127.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,104.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,112.75
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,169.75
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94589
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92493
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,60.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,44.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.88
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,79.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8731399999999999
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96597
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,123.25
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,93.5
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.88
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.39
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.53
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.75
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.02
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.95
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.33
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,110.75
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,226.38
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,162.12
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,202.38
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,258.5
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,223.5
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,289.75
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,443.25
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,341.0
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,368.88
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,500.12
931108,Humber Road,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,424.88
931108,Humber Road,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9982
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (Min),A,39.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (Max),A,122.62
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,100.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,138.75
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,110.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,33.5
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,83.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,76.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,185.5
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,115.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9613
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94562
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Max),A,29.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.5
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18407
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93338
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83468
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,96.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,193.62
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,120.88
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,193.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.75
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95666
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,162.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,112.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,113.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,194.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,152.62
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93704
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,64.5
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,41.88
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8613
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89175
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,146.5
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,116.88
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,156.62
931108,Humber Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,125.38
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.48
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.0
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.66
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,113.38
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,259.25
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,179.88
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,211.75
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,290.12
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,236.88
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,270.12
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,409.62
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,319.25
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,366.38
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,550.75
931108,Humber Road,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,451.88
931108,Humber Road,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99768
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (RMS),A,61.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,103.25
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,127.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,112.75
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,64.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,60.88
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,185.75
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,129.88
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8902
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94247
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94134
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Max),A,29.75
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.62
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.75
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34063000000000004
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93069
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86462
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,74.88
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,192.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,108.75
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,192.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.75
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96167
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,49.75
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,124.25
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,89.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,122.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,166.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97064
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,26.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,71.25
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,107.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8714
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8797299999999999
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,147.25
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.38
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.47
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.94
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.19
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.78
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,122.38
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,266.88
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,187.75
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,190.75
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,249.5
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,214.88
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,267.38
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,398.0
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,332.0
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,371.25
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,522.88
931108,Humber Road,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,448.62
931108,Humber Road,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99768
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,91.12
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,172.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,119.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,30.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,64.5
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,70.62
