Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8855
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97098
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96954
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Max),A,43.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,18.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10524
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92221
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7510600000000001
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,73.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,198.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,109.12
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,198.12
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.88
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94101
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,102.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,75.38
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,124.5
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,159.5
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94351
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,63.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,43.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,100.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.25
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84457
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85296
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,131.12
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,102.0
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,141.88
931108,Humber Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,121.25
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.52
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.97
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.59
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.8
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,93.75
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,209.75
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,138.0
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,186.0
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,279.12
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,221.38
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,272.12
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,423.25
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,326.12
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,329.88
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,447.62
931108,Humber Road,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,391.5
931108,Humber Road,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (RMS),A,46.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,89.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,131.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,98.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,75.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,48.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,153.75
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,70.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8796700000000001
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98083
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Min),A,11.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Max),A,44.12
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,26.12
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21654
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76089
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,90.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,218.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,123.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.75
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,217.5
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.5
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93719
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,131.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,108.25
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,92.62
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,132.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,137.75
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,170.75
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,153.5
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,44.75
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8674
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8880600000000001
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,146.12
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,102.25
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.88
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.38
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.02
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,120.5
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,249.12
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,155.5
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,182.62
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,251.75
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,202.75
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,284.12
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,398.0
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,329.5
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,355.38
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,515.62
931108,Humber Road,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,401.75
931108,Humber Road,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99799
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98343
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (Min),A,39.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (RMS),A,76.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,89.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,181.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,126.12
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.5
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,71.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,46.75
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,79.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8749100000000001
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94424
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Min),A,11.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Max),A,33.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,24.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.94
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01872
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92062
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75436
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,84.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,215.75
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,119.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,215.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94531
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,88.62
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,106.12
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,65.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,81.12
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,139.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,146.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91138
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97852
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,56.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88913
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88049
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,140.75
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.62
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,145.62
931108,Humber Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.0
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.38
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,91.75
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,208.38
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,138.38
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,186.38
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,288.12
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,232.25
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,252.12
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,403.5
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,304.5
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,355.12
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,476.0
931108,Humber Road,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,398.75
931108,Humber Road,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99844
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97739
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (Max),A,135.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (RMS),A,90.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,125.62
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,193.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,147.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,27.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,64.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,49.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,139.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,83.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
