Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87256
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96497
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,22.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07906
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92902
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76675
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,83.38
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,206.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,121.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,206.5
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93854
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,47.62
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,138.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,109.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,120.62
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,125.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,133.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,167.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.62
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91644
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,57.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.62
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85364
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,144.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,105.12
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,95.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.25
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.41
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.36
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.8
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.31
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,91.25
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,199.88
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,136.38
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,255.75
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,329.88
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,276.25
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,244.0
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,396.38
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,294.12
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,360.62
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,470.38
931108,Humber Road,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,406.88
931108,Humber Road,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98013
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (Min),A,38.75
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (RMS),A,87.75
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,99.12
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,172.5
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,141.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,28.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,54.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,39.75
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,54.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,150.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,93.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89166
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96573
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98227
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Min),A,11.12
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Max),A,35.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.88
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00636
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93518
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83886
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,87.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,220.88
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,126.5
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,220.38
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,126.38
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97903
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,54.12
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,123.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,92.88
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,86.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.88
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.12
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,126.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,162.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.88
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93967
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98297
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96417
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,55.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,37.38
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8752700000000001
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,128.75
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,100.0
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.88
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.83
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.58
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,85.12
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,197.38
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,137.5
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,220.25
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,324.5
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,269.0
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,266.12
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,413.12
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,310.75
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,349.0
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,486.75
931108,Humber Road,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,414.88
931108,Humber Road,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (Max),A,64.62
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (RMS),A,45.38
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,86.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,121.25
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,99.12
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,27.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,64.75
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.12
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,44.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,120.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,67.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92358
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97781
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97922
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Max),A,34.62
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.25
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.13
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24324
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96637
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76236
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,96.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,229.25
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,150.62
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,228.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,150.25
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.44
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93487
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,35.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,99.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,108.75
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,131.75
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,158.38
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93973
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,62.62
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,38.62
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93491
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87039
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,150.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,104.88
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,157.38
931108,Humber Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,124.12
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.67
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.47
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.14
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.28
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,106.25
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,215.5
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,146.62
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,181.5
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,279.62
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,212.12
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,273.62
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,455.25
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,340.5
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,339.25
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,453.12
931108,Humber Road,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,384.62
931108,Humber Road,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (Max),A,81.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (RMS),A,45.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,89.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,114.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,95.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.75
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,67.25
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,48.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,156.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,70.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91946
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96823
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97205
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
