Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Max),A,21.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15438
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94592
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7529600000000001
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,103.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,216.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,135.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,103.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,216.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.25
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93069
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97427
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,38.75
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,101.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,124.38
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,134.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,166.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93426
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97922
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91388
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,51.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92572
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92749
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,133.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,101.0
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,119.5
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.97
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.05
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.8
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.83
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.75
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.75
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,89.5
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,238.75
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,134.62
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,184.88
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,251.75
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,209.62
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,276.88
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,404.75
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,313.38
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,338.5
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,467.12
931108,Humber Road,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,380.25
931108,Humber Road,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (Min),A,30.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (Max),A,70.88
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (RMS),A,48.88
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,91.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,129.75
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,105.25
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,28.88
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,113.25
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,51.25
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,50.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,104.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,71.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92062
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95715
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Max),A,23.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.69
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15947
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95187
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7276
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,81.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,194.12
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,122.88
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,193.62
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.62
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92093
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9707
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,86.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,109.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,93.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,130.62
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,165.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92038
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95267
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,22.62
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,54.12
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95361
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94571
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,136.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,101.12
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,151.88
931108,Humber Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.0
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.12
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.36
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.78
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.88
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.23
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,99.25
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,192.5
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,132.88
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,198.5
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,281.88
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,229.75
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,273.5
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,387.75
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,313.38
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,333.38
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,453.62
931108,Humber Road,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,376.5
931108,Humber Road,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (Min),A,25.88
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (RMS),A,50.88
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,93.25
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,126.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,104.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.25
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,71.12
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,49.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,152.62
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,90.12
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9473
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8569
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95004
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Max),A,16.5
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.5
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19738
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93368
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77093
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,80.5
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,178.12
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,107.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,177.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93747
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97034
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,102.62
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,161.5
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,129.5
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,120.12
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,79.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,195.5
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,166.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8830899999999999
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98907
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95056
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,21.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.5
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92242
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78149
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,157.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,132.88
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,132.5
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,177.88
931108,Humber Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.0
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.19
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.53
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.73
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.12
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,126.25
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,262.25
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,196.38
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,189.75
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,293.5
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,224.25
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,236.62
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,394.62
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,293.62
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,377.25
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,521.62
931108,Humber Road,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,450.88
931108,Humber Road,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (RMS),A,46.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,92.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,114.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,100.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,79.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,141.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,111.25
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93252
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89645
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.957
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Max),A,26.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
