Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.25
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33938
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82434
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,82.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,192.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,114.88
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,192.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,87.38
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,151.25
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,109.25
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,134.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,187.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,149.25
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89007
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96103
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,27.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,65.25
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,45.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88623
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8707600000000001
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,137.62
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,102.88
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.88
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,148.12
931108,Humber Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,113.25
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.97
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.53
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.05
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.55
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.89
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,140.5
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,241.38
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,185.62
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,177.88
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,223.62
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,196.38
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,243.75
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,392.5
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,309.25
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,383.38
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,509.0
931108,Humber Road,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,428.75
931108,Humber Road,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (Max),A,70.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,91.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,139.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,106.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,109.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,56.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,138.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,96.5
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91434
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90881
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97568
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Max),A,23.88
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.88
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28688
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93729
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8194899999999999
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,76.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,185.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,95.5
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,185.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,98.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,127.5
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,110.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,83.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.25
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92819
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97537
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,23.25
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,58.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,39.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88602
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8213799999999999
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,125.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,99.62
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,133.0
931108,Humber Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.75
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.27
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.52
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.64
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.41
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.97
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.31
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,104.38
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,257.25
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,182.5
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,168.25
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,264.38
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,207.12
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,233.25
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,389.62
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,282.75
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,365.88
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,463.0
931108,Humber Road,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,417.5
931108,Humber Road,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99783
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,94.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,127.75
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,108.62
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,88.75
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,61.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,131.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97024
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8364799999999999
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Max),A,32.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,17.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22066
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95041
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81506
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,84.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,197.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,107.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,197.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94934
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,93.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,110.62
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,108.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.75
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,167.62
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98328
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,21.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,44.12
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,102.75
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90857
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93017
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,111.75
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,101.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,97.25
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,126.5
931108,Humber Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.56
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.17
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.64
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.86
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,107.25
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,203.0
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,161.0
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,198.12
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,271.88
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,228.5
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,268.25
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,397.88
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,300.75
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,360.62
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,456.25
931108,Humber Road,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,406.88
931108,Humber Road,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9982
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (RMS),A,57.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,94.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,151.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,121.88
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,85.5
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,45.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,89.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,68.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98688
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90048
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Max),A,61.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.75
