Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05019
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92956
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7478600000000001
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,53.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,160.88
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,81.25
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,160.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93606
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,145.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,113.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,123.25
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,126.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,177.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87955
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95877
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,90.25
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94791
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96042
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,115.62
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.0
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,128.5
931108,Humber Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.12
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.23
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.52
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.94
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.89
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.11
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.59
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,84.88
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,185.38
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,142.38
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,197.0
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,295.62
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,245.12
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,251.12
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,355.0
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,284.38
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,338.75
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,449.25
931108,Humber Road,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,383.0
931108,Humber Road,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99808
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (RMS),A,58.75
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,107.62
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,148.75
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,128.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,99.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,107.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,74.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97479
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91815
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98297
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Max),A,66.62
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.87
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11608
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93542
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8252799999999999
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,61.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,177.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,94.75
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,177.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.62
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94543
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,63.12
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,98.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,91.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.12
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,130.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90506
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97668
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,64.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,132.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,94.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96539
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,101.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,82.0
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.38
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,110.88
931108,Humber Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.53
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.97
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.0
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.86
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.42
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.89
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,86.5
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,205.12
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,140.5
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,211.12
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,280.25
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,239.62
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,287.75
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,421.75
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,327.75
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,334.62
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,473.88
931108,Humber Road,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,403.75
931108,Humber Road,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (Max),A,65.25
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (RMS),A,36.38
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,96.12
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,137.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,111.75
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,52.25
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,93.38
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,63.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,121.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,81.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94629
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92129
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9581
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Max),A,19.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19872
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93759
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77264
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,59.88
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,186.25
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,103.38
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,185.75
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93817
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96976
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,41.12
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,127.38
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,98.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,85.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,117.25
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,179.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.75
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94028
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95932
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,88.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,141.88
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,108.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,117.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,169.88
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,139.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96448
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92612
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,114.75
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,94.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.75
931108,Humber Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.03
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.23
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.97
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.53
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,106.0
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,205.62
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,145.12
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,185.12
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,247.12
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,218.38
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,322.0
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,486.12
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,385.0
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,347.0
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,418.62
931108,Humber Road,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,377.88
931108,Humber Road,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98984
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (Max),A,57.88
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (RMS),A,35.88
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,86.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,113.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,96.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,76.88
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,55.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,112.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,77.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97577
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80914
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96713
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Max),A,28.88
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.75
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.75
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.31
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
