Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17601
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92795
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75763
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,55.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,162.5
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,162.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,101.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,134.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,124.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,171.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.88
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98575
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92413
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,120.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,97.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,112.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,158.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,132.75
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96918
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94693
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,140.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.88
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,151.38
931108,Humber Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.25
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.58
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.95
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.72
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.58
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,102.12
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,188.25
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,142.62
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,194.5
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,280.5
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,229.5
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,270.0
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,439.25
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,347.75
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,357.5
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,436.25
931108,Humber Road,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,391.38
931108,Humber Road,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (Max),A,68.75
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,97.88
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,122.25
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,106.25
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,72.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,54.38
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,133.25
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,65.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.75
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96344
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84796
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95892
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.56
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01674
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89746
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71231
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,177.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,98.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,177.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.944
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,160.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,118.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,122.88
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.38
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,189.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,156.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97827
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94769
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,102.88
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,125.38
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98758
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,104.38
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.75
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,111.0
931108,Humber Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.88
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.41
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.05
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.97
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.62
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,93.0
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,186.12
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,118.38
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,200.5
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,275.5
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,222.62
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,294.12
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,399.62
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,323.75
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,336.5
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,432.12
931108,Humber Road,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,364.0
931108,Humber Road,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97897
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (Max),A,86.62
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (RMS),A,61.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,134.62
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,107.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,50.62
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,66.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,141.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,91.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96872
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9313
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95575
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.37
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.87
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22542
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94272
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7824399999999999
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,59.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,161.62
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,98.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,161.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.62
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95273
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,48.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,134.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,104.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,82.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,132.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,186.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.62
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94852
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,58.12
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,130.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,91.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,104.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,165.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,124.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821100000000001
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,127.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.0
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,143.75
931108,Humber Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,120.12
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.72
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.44
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.77
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.47
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,105.0
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,223.88
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,153.75
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,180.0
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,261.38
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,219.5
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,295.88
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,397.5
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,342.5
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,356.38
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,474.25
931108,Humber Road,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,407.12
931108,Humber Road,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97519
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (Min),A,52.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (RMS),A,73.5
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,104.25
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,138.25
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,117.62
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.25
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,56.5
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,69.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,92.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.87
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84698
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95511
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Max),A,17.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.19
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01176
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9093
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79419
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,59.0
