Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,179.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,93.75
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,178.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.75
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.69
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,43.5
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,101.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,83.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,130.25
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,128.75
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,163.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,145.62
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98264
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96127
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,59.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,73.25
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,105.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,121.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,108.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.56
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90777
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96619
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,115.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,97.62
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.38
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,127.12
931108,Humber Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.12
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.3
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.56
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.3
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.56
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,240.25
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.36
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,95.75
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,241.88
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,138.38
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,203.0
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,313.38
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,250.5
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,263.75
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,405.38
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,307.75
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,362.62
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,494.0
931108,Humber Road,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,401.88
931108,Humber Road,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (Max),A,74.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (RMS),A,54.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,85.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,116.88
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,92.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,26.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,52.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.12
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,71.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,118.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,93.62
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98093
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85559
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96182
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Max),A,27.12
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-150.44
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26964
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95016
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79565
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,198.75
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,119.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,198.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.75
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95468
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97748
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,41.12
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,129.12
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,103.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,120.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,126.62
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98294
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,74.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,144.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.75
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93005
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,111.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,75.12
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,127.62
931108,Humber Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.62
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.98
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.78
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.05
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.11
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,107.38
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,216.0
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,154.62
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,182.12
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,280.88
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,232.0
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,268.38
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,444.0
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,363.62
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,372.38
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,465.5
931108,Humber Road,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,404.0
931108,Humber Road,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97806
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (RMS),A,52.5
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,106.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,91.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,52.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.75
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,153.75
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,79.5
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.69
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98224
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86474
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96225
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Max),A,22.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.13
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25875
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74343
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,75.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,229.62
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,132.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,229.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,132.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93313
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,41.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,123.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,106.75
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,101.25
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,134.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,133.62
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,177.75
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.5
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95358
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,73.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,138.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,105.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,103.75
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,167.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,132.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81915
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92306
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,114.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.88
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,121.25
931108,Humber Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.88
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.95
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.39
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.05
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.84
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.34
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,109.12
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,229.62
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,149.5
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,172.62
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,240.62
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,207.0
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,265.75
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,485.5
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,373.75
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,329.88
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,448.0
931108,Humber Road,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,369.0
931108,Humber Road,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (Min),A,33.12
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (Max),A,64.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (RMS),A,48.25
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,82.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,98.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,87.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,53.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,49.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,78.62
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,64.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.63
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95074
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79995
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95761
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Max),A,23.12
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.69
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00655
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8585200000000001
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68383
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,59.12
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,168.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,72.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,167.62
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.62
