Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.25
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94022
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,81.25
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,138.12
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,106.62
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,137.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,107.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,135.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,175.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93545
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,71.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,84.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,129.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.25
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8246399999999999
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,119.38
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,92.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,95.5
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.88
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.66
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.17
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.45
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,97.0
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,172.88
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,138.0
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,171.75
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,253.75
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,207.5
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,240.88
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,389.75
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,290.5
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,329.75
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,400.75
931108,Humber Road,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,370.12
931108,Humber Road,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (Min),A,28.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (Max),A,103.38
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (RMS),A,65.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,83.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,138.88
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,110.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.38
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,61.38
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.88
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,53.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,130.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,61.88
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9458
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84649
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97052
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Max),A,40.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.94
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.88
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07918
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8640399999999999
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71286
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,52.75
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,163.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,72.5
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,163.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95682
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,48.5
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,128.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,107.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,108.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,132.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,178.5
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,72.38
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,88.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,101.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,145.88
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,116.38
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8305299999999999
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96081
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,135.88
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,103.25
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,143.38
931108,Humber Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.12
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.97
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.83
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.67
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.22
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,77.88
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,200.75
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,130.62
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,188.62
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,265.88
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,221.25
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,235.0
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,366.5
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,285.25
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,334.88
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,433.62
931108,Humber Road,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,372.38
931108,Humber Road,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98318
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (RMS),A,45.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,132.38
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,96.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.75
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,73.75
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,70.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,51.62
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94742
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92624
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97391
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Max),A,38.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.029560000000000006
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85229
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63674
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,50.25
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,132.38
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,70.62
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,132.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94751
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,47.12
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,143.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,110.62
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,102.75
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,140.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,184.25
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,151.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97537
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,60.38
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,71.75
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,99.25
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,117.38
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.12
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7976300000000001
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93576
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,105.12
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,86.62
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,84.0
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,114.5
931108,Humber Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.75
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.38
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.0
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.81
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.97
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.64
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.33
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,84.25
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,159.5
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,114.5
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,183.62
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,263.38
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,212.75
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,260.12
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,413.0
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,306.38
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,301.75
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,396.5
931108,Humber Road,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,344.25
931108,Humber Road,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96994
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98291
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (Min),A,50.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (RMS),A,79.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,83.75
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,134.62
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,114.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,49.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,39.88
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,80.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,45.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97162
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85974
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96976
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-76.56
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.56
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.31499
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90207
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.48739
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,31.12
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,151.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,46.12
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,150.62
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
