Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96609
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,136.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,104.38
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,149.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,137.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,139.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,174.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,155.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98248
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.974
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,55.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,75.12
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,65.38
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,99.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,115.62
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81875
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88077
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,100.0
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,84.5
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,83.88
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,111.62
931108,Humber Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.75
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.17
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.33
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.67
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,81.62
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,161.75
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,125.25
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,186.5
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,311.75
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,248.75
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,216.0
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,337.62
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,250.25
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,318.0
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,380.25
931108,Humber Road,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,348.0
931108,Humber Road,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (Min),A,29.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (Max),A,91.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (RMS),A,62.88
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,120.75
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,99.5
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,49.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,39.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,77.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,53.5
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92248
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8829299999999999
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97787
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Max),A,17.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12685
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8787200000000001
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6146199999999999
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,45.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,116.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9678
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,68.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,94.75
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,104.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,110.88
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,167.88
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97879
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,63.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,102.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,131.88
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74057
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82373
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98633
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,96.25
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,82.88
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.75
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,102.12
931108,Humber Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,242.33
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.67
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,82.5
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,171.12
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,117.0
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,185.38
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,285.5
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,214.5
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,213.75
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,338.0
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,257.0
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,302.25
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,370.88
931108,Humber Road,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,334.38
931108,Humber Road,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99799
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9653
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (Max),A,98.75
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (RMS),A,73.75
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,86.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,131.75
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,109.75
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,43.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.25
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,39.88
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,134.38
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91122
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92441
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.62
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12398
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89651
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6455
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,36.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95682
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,84.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,126.62
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,104.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,109.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,132.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,173.75
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.38
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95941
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8855299999999999
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,80.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,118.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,118.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,140.25
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,123.25
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.56
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76349
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94025
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,93.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,77.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,68.5
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,98.75
931108,Humber Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.25
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,251.73
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,251.94
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.53
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,250.84
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,82.88
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,161.75
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,120.38
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,183.75
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,264.88
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,218.88
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,219.38
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,299.75
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,256.62
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,292.88
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,384.25
931108,Humber Road,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,333.88
931108,Humber Road,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.37
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (Min),A,37.62
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (Max),A,76.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (RMS),A,53.62
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,78.62
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,109.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,86.88
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.62
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,43.88
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,41.75
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,65.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,50.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94049
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8835700000000001
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-65.06
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06648
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84775
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5997899999999999
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,120.38
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,119.88
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95984
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
