Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,98.5
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,124.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,124.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,148.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,136.75
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96707
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92291
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,70.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,95.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,111.88
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,147.5
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,124.88
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.87
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78875
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89664
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,105.5
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,82.88
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,64.75
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,112.0
931108,Humber Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.83
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.83
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.23
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,78.62
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,148.75
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,112.0
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,163.25
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,212.12
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,181.88
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,236.75
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,325.5
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,255.25
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,280.88
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,360.25
931108,Humber Road,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,318.88
931108,Humber Road,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9758
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (Min),A,34.5
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (Max),A,83.12
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (RMS),A,59.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,76.75
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,114.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,94.62
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.5
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,58.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.75
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,42.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,122.12
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,54.5
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96866
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8601700000000001
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97028
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-61.81
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.44
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05657
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8775299999999999
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63735
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,126.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,51.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,126.62
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93835
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,38.25
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,105.12
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,148.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.88
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89023
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91714
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,77.62
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,98.75
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,86.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,104.75
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,125.75
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,108.25
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79586
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8884299999999999
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,102.25
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,81.62
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,108.75
931108,Humber Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.25
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.11
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.73
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,79.38
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,209.62
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,134.38
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,144.75
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,208.12
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,171.88
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,210.12
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,303.38
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,235.38
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,307.88
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,381.88
931108,Humber Road,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,326.75
931108,Humber Road,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97198
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (Max),A,78.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (RMS),A,60.5
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,78.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,108.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,96.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,48.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,45.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,77.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,54.88
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9306
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8479899999999999
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97186
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.44
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.19
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04213
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8871700000000001
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5999399999999999
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,124.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93545
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96439
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,99.88
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,113.88
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,118.75
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,139.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.88
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981600000000001
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,71.62
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,85.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,101.75
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,121.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,110.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80862
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92337
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Min),A,99.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Max),A,86.62
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,83.38
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,110.25
931108,Humber Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.25
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.59
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.0
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.39
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,246.06
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,87.0
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,169.38
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,138.12
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,153.5
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,205.25
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,174.88
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,195.38
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,311.88
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,225.5
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,301.38
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,351.38
931108,Humber Road,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,322.75
931108,Humber Road,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96399
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (Max),A,76.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (RMS),A,56.62
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,77.38
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,107.38
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,91.38
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,39.75
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.62
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,48.5
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,77.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,58.88
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.38
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90958
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85364
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Max),A,12.12
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.13
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.44
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08055
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83255
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68304
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Max),A,130.5
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,58.75
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,130.12
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91949
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,39.5
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,139.88
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,106.62
