Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,107.75
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,106.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,120.62
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,138.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.75
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94052
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94266
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,69.62
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,84.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.38
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,141.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,108.62
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77923
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8084399999999999
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,103.75
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,109.25
931108,Humber Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,247.25
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.52
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.27
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.61
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.89
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.86
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,85.0
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,167.0
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,134.12
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,149.0
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,227.5
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,175.88
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,198.88
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,306.75
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,229.88
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,307.12
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,350.5
931108,Humber Road,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,325.88
931108,Humber Road,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96823
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (Min),A,34.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (RMS),A,52.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,81.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,106.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,90.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,43.88
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,56.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,142.62
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,64.5
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.56
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94589
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8863200000000001
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96939
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.12
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.06
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.13
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.006490000000000001
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87008
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70318
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,45.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,105.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,51.62
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,104.88
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96902
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,44.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,92.88
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,109.88
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,114.62
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,115.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,138.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92215
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002399999999999
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,67.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,87.88
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,79.62
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.12
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8143
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,103.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,110.25
931108,Humber Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.14
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.28
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.27
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.42
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.56
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.69
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,105.62
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,222.5
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,134.12
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,152.12
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,217.12
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,173.75
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,211.12
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,303.25
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,228.12
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,299.38
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,406.88
931108,Humber Road,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,325.38
931108,Humber Road,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9697
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (Min),A,39.5
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (Max),A,74.62
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (RMS),A,54.5
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,82.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,106.5
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,87.38
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,51.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.12
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,57.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,95.62
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,69.75
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95224
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93149
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96698
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Max),A,12.5
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,6.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.62
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.015369999999999997
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88235
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72488
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,135.75
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,54.62
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,135.5
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94244
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,42.12
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,83.62
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,69.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,150.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92007
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8979799999999999
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,54.12
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,66.38
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91098
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90936
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,121.5
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,94.12
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,127.0
931108,Humber Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.34
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.27
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.55
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,87.5
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,180.12
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,137.88
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,150.88
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,191.62
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,165.0
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,203.12
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,290.88
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,218.75
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,289.5
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,362.88
931108,Humber Road,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,323.12
931108,Humber Road,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97241
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (Max),A,78.25
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,85.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,106.62
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,91.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,41.5
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.25
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,56.5
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,142.38
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.38
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9472
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9339
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96612
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Max),A,11.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.37
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05385
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8930600000000001
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6846300000000001
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,92.38
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.5
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92123
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97238
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,69.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,110.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.38
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,101.75
