Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,133.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.5
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93509
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91351
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,57.38
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.62
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,106.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.62
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86911
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8915700000000001
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,95.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,100.88
931108,Humber Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.75
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.95
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.09
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.91
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.53
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,52.0
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,105.75
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,211.5
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,133.0
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,159.5
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,198.88
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,171.12
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,196.25
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,239.5
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,212.38
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,291.0
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,389.38
931108,Humber Road,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,308.75
931108,Humber Road,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,87.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,101.25
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,94.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,64.62
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,56.88
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,147.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,71.5
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95669
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87936
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97879
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Max),A,16.62
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.63
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02702
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8966
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7478
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,41.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,139.38
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,139.38
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92526
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,109.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,83.38
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,102.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,61.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,101.88
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,120.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.25
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92508
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93686
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,75.5
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,67.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.5
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79272
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90207
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,101.38
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.62
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,108.0
931108,Humber Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.45
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.84
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.92
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.06
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.36
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,98.38
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,188.75
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,139.5
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,153.38
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,217.12
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,167.0
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,201.25
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,289.25
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,221.75
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,300.12
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,396.75
931108,Humber Road,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,324.75
931108,Humber Road,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (Min),A,41.25
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (Max),A,74.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (RMS),A,52.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,84.5
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,108.25
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,89.5
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,42.25
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.25
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,68.62
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,99.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,76.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.81
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94589
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87225
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Max),A,28.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-127.13
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13810999999999998
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92383
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7701399999999999
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,93.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,52.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95431
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97348
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,63.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,80.5
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,99.5
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,123.38
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002700000000001
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90478
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,55.38
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,78.62
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,67.88
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7825
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8964799999999999
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,97.12
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,86.88
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,101.88
931108,Humber Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.7
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.91
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.28
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,52.0
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,109.62
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,180.12
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,139.25
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,147.88
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,187.25
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,159.25
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,199.38
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,265.5
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,214.38
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,294.25
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,356.5
931108,Humber Road,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,316.0
931108,Humber Road,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98517
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (Min),A,37.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (RMS),A,65.75
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,88.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,115.62
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,101.75
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,65.38
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.62
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,46.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,103.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,54.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92895
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88626
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97433
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Max),A,25.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.13
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13787
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8819299999999999
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66925
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,42.75
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,133.62
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,59.62
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,133.62
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.19
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,104.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,80.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,103.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,127.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
