Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93313
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91775
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,58.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,99.62
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8614799999999999
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93213
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,106.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,89.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.75
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,111.5
931108,Humber Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.3
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,75.62
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,156.75
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,110.62
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,155.0
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,196.25
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,173.62
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,199.0
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,293.0
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,226.5
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,283.38
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,338.38
931108,Humber Road,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,299.38
931108,Humber Road,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96329
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (Min),A,42.5
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (RMS),A,65.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,97.5
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,113.12
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,101.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.62
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,43.38
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,47.62
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,76.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,57.62
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89386
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8995299999999999
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.81
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.62
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11244
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8911100000000001
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6592100000000001
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,91.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9331
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96689
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,25.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,87.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,112.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,98.38
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,119.38
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.62
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89969
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,53.62
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,80.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,69.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.12
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854700000000001
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94385
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99023
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,103.75
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.12
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,109.25
931108,Humber Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.88
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.62
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.81
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.05
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.3
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,52.0
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,76.25
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,158.12
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,123.5
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,160.62
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,199.38
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,175.12
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,194.0
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,268.75
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,212.38
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,275.12
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,336.62
931108,Humber Road,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,300.38
931108,Humber Road,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96722
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (Min),A,53.88
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (Max),A,94.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (RMS),A,73.75
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,97.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,129.88
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,109.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,49.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.12
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,48.12
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,72.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,55.62
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88495
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88275
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-58.06
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.63
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23412
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85275
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68414
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,47.12
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,147.75
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,60.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,147.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9324
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,76.38
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,82.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,120.12
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.38
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87597
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88687
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,65.62
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,73.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.88
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8542799999999999
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91955
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,103.62
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,109.5
931108,Humber Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.5
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.53
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.2
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,76.0
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,128.25
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,98.38
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,169.62
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,207.5
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,183.38
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,215.12
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,299.5
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,228.5
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,275.25
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,316.38
931108,Humber Road,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,291.62
931108,Humber Road,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99768
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98907
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (Min),A,54.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (Max),A,94.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (RMS),A,72.5
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,99.12
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,131.62
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,109.88
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,40.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,49.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,128.62
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,61.88
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90823
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90134
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97858
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.13
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.69
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.2029
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87131
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70007
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,35.5
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,103.62
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,50.88
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.62
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91226
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98138
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,97.88
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,126.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.12
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9001399999999999
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8962700000000001
