Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,64.5
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,81.25
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,73.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,91.25
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,100.62
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8580899999999999
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90771
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,97.38
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,102.75
931108,Humber Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.88
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.81
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.62
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.41
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.67
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,73.38
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,171.12
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,118.38
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,175.75
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,217.88
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,191.62
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,193.88
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,291.12
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,216.75
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,276.5
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,366.62
931108,Humber Road,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,299.75
931108,Humber Road,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99786
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96933
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (Min),A,47.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (RMS),A,67.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,98.75
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,118.25
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,103.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.75
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,53.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,50.12
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,130.75
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,59.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92322
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91012
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (Max),A,12.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.06
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.69
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16258
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8952899999999999
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67248
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,42.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,116.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.44
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93463
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97583
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,128.12
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,76.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.38
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,119.38
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,93.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,130.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.75
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92166
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8871700000000001
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,55.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.88
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88284
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89285
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,93.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.62
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,99.5
931108,Humber Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.55
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.88
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.03
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.11
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.61
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,52.0
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,79.5
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,167.62
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,115.25
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,169.0
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,254.5
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,188.25
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,190.25
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,276.0
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,212.75
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,274.88
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,341.62
931108,Humber Road,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,291.62
931108,Humber Road,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99747
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9736
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (Min),A,49.62
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (Max),A,82.25
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (RMS),A,61.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,88.12
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,113.5
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,97.12
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,53.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,53.62
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,143.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,76.75
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93487
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91415
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97876
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00175
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88144
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7642800000000001
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,114.5
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93817
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97363
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,72.75
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,126.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,99.5
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,119.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8526299999999999
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90896
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,62.12
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,81.5
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,71.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,101.25
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8583
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88721
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,90.75
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,96.88
931108,Humber Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.81
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.3
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.48
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,92.62
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,182.75
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,131.5
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,154.75
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,197.0
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,171.38
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,191.5
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,317.88
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,228.62
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,297.75
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,369.5
931108,Humber Road,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,318.5
931108,Humber Road,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97317
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (Min),A,48.12
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (Max),A,70.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,87.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,104.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,94.75
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,41.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.38
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,58.12
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,87.75
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,68.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93756
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.875
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98602
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Max),A,19.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.37
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.63
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03908
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8864700000000001
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74597
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,102.75
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,52.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,102.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92895
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96594
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,24.88
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,78.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.88
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,123.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,100.75
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,122.12
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.25
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87936
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9328
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,64.12
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,72.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
