Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,102.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.12
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.81
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75579
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91235
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,97.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.12
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,103.62
931108,Humber Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.75
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.16
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.14
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.34
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.67
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,89.75
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,155.62
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,130.25
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,157.5
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,214.25
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,177.25
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,203.25
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,304.75
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,224.88
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,302.75
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,338.0
931108,Humber Road,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,318.38
931108,Humber Road,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97165
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (Min),A,29.12
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (Max),A,68.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,87.75
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,106.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,93.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,57.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,60.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,96.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,77.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92251
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84726
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98154
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Max),A,21.62
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.06
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03218
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8759100000000001
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76974
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,32.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,118.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,48.75
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,118.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,68.12
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,126.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,95.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,125.62
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,114.88
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,145.75
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90973
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90976
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,56.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,70.12
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.88
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,101.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77581
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90726
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,103.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.0
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,110.38
931108,Humber Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.75
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.23
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.53
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.72
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,103.88
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,179.25
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,151.12
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,164.38
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,238.25
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,184.25
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,188.5
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,307.75
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,227.0
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,311.38
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,379.12
931108,Humber Road,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,344.75
931108,Humber Road,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9693
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (Min),A,41.5
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (Max),A,79.5
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (RMS),A,58.5
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,86.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,116.25
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,94.88
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,53.88
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,88.25
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.12
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93487
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8694700000000001
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98886
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Max),A,29.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.88
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.56
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00609
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8773200000000001
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73642
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,70.88
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92923
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96402
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,30.38
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,105.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,91.5
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,103.5
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,100.38
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,124.88
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.38
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8897700000000001
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93005
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,69.12
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.25
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,100.88
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76599
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8893700000000001
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,96.5
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,91.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,102.75
931108,Humber Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.62
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.47
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,247.05
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.52
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,49.0
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,114.25
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,180.5
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,149.75
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,149.38
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,191.38
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,164.62
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,185.12
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,267.0
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,199.38
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,297.38
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,353.5
931108,Humber Road,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,320.62
931108,Humber Road,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97311
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (Max),A,71.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (RMS),A,59.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,84.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,117.88
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,93.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,36.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,52.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,132.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,66.5
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95148
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89551
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98325
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-69.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.5
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06859
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8422200000000001
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74957
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,45.5
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,142.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,63.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,141.75
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.44
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90484
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,98.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,59.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,101.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,117.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90533
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94379
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,54.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,71.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.88
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,110.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.38
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
