Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73831
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90381
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,105.5
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,91.25
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,111.62
931108,Humber Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.44
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.06
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.64
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.97
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.53
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,100.0
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,167.5
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,129.12
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,147.12
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,208.88
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,160.88
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,200.75
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,293.12
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,223.5
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,295.75
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,384.88
931108,Humber Road,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,320.12
931108,Humber Road,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97043
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98526
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (Min),A,38.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (Max),A,68.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (RMS),A,53.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,83.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,102.12
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,87.38
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,52.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,50.12
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,77.75
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,56.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92377
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90256
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98022
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Max),A,13.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04329
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8663
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68725
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,44.12
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,145.75
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,57.75
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,145.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90323
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95932
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98837
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,24.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,82.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.75
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,95.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,107.75
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8768600000000001
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93948
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,58.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,77.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76007
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94507
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98901
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,97.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,84.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,91.38
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,104.25
931108,Humber Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.31
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.94
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.81
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.98
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.97
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,86.5
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,164.0
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,123.38
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,145.12
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,194.12
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,157.75
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,192.12
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,315.0
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,217.12
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,283.75
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,323.88
931108,Humber Road,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,300.0
931108,Humber Road,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97745
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98465
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (Max),A,70.38
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (RMS),A,57.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,85.5
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,93.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,44.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.62
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,50.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,73.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8943200000000001
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8952
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98117
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.62
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.19
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09865
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84945
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66906
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,38.62
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,132.5
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,49.62
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,132.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.44
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92547
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95975
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,69.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,63.5
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,119.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.62
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93213
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93793
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,51.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,75.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,66.5
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.5
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.88
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7883
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90069
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98901
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,115.38
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,89.88
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,121.38
931108,Humber Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.38
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.88
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.12
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.22
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.36
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,50.0
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,78.5
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,165.0
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,133.5
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,148.0
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,193.75
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,165.12
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,189.25
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,278.38
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,207.12
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,284.75
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,341.38
931108,Humber Road,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,311.25
931108,Humber Road,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97888
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98221
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (Min),A,41.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (Max),A,71.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,84.12
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,105.62
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,89.75
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,48.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.88
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,64.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,53.38
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90524
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9198
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98032
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.06
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15328
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84106
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6658
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,129.75
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,55.62
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,129.5
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90716
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,39.5
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,86.62
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,97.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,96.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,111.75
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91693
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94379
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,62.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,74.5
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,69.12
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,91.12
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,101.5
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.12
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
