Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8471700000000001
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91748
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,94.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,85.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,89.38
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,99.62
931108,Humber Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.72
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.52
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.0
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.59
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,81.0
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,154.75
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,117.5
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,159.88
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,210.62
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,179.5
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,192.12
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,310.25
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,225.38
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,285.5
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,320.62
931108,Humber Road,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,301.0
931108,Humber Road,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97305
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98218
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (Max),A,75.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (RMS),A,58.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,86.5
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,106.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,95.75
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,48.38
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,130.5
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,57.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8898
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89499
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-67.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.31
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08104
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88495
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6763600000000001
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,39.5
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,47.62
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,95.12
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90127
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95422
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,85.62
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,106.5
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,105.38
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,99.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,115.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9256
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94205
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,57.38
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,68.38
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,93.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,102.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.62
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8668799999999999
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92779
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,97.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,88.12
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,103.75
931108,Humber Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.25
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,247.03
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.17
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.39
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.56
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.91
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.86
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,52.0
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,93.75
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,191.62
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,131.5
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,160.0
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,223.62
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,170.88
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,196.12
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,287.5
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,213.62
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,287.62
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,374.38
931108,Humber Road,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,307.38
931108,Humber Road,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97464
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (Min),A,46.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (RMS),A,63.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,94.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,118.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,101.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,47.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,50.25
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,88.12
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8747799999999999
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91678
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.69
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.44
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13777
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83975
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68988
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,41.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,117.38
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,56.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,116.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95966
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,94.12
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,76.12
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,113.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,118.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90939
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,55.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,93.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,113.25
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87771
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93872
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98932
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,109.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.38
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,118.5
931108,Humber Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.11
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.34
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.03
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.39
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.64
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.53
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,83.62
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,157.75
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,122.25
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,156.25
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,195.62
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,176.38
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,207.62
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,301.5
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,237.0
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,294.5
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,346.38
931108,Humber Road,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,320.62
931108,Humber Road,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96683
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (Min),A,40.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (RMS),A,53.88
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,88.38
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,129.62
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,94.62
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,50.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.62
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,51.62
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,130.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.38
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8920600000000001
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8995
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.37
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.44
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01424
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8635200000000001
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6957399999999999
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,33.25
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,49.88
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9295
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95492
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,31.75
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,84.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.88
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,106.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,94.88
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,130.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.12
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9288
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,56.12
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,89.88
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,92.75
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,113.25
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.62
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8631
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92917
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
