Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,123.25
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,102.62
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.75
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,130.62
931108,Humber Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.38
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.83
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.25
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.95
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.39
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.41
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.5
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,108.5
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,192.75
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,145.88
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,158.5
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,213.25
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,168.75
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,195.5
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,269.5
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,224.38
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,308.0
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,374.5
931108,Humber Road,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,328.12
931108,Humber Road,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97284
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98715
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (Min),A,31.88
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,78.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,126.12
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,89.62
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,23.12
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,49.12
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.25
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,73.62
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,59.88
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90738
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88666
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97806
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Max),A,18.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-70.88
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.62
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0222
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8793
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6846899999999999
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,132.62
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,54.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,132.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92679
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,57.62
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,75.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,62.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,96.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,114.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93155
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91696
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,51.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,76.25
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,91.88
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,142.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90484
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90295
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,127.38
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,113.88
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,133.0
931108,Humber Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.88
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,246.45
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.81
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.22
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,247.78
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.11
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.14
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,80.75
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,157.75
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,138.75
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,153.12
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,220.0
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,172.62
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,218.88
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,309.62
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,243.12
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,313.62
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,353.75
931108,Humber Road,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,329.75
931108,Humber Road,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97147
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (Min),A,34.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,82.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,138.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,90.12
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,25.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,47.38
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,53.38
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,105.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89892
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8760399999999999
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96997
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.69
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.06
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00029
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8595299999999999
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70257
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,140.75
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,57.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,140.38
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9249
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96344
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,100.12
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,120.88
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,103.62
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,134.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93524
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93811
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,47.38
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,92.62
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.75
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90472
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90738
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Min),A,128.5
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Max),A,105.0
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,132.38
931108,Humber Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.62
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.14
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.84
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.34
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.23
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,108.62
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,203.12
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,144.62
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,143.88
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,207.12
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,164.75
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,213.88
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,319.0
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,239.62
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,317.75
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,384.25
931108,Humber Road,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,337.0
931108,Humber Road,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (RMS),A,57.88
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,80.25
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,125.5
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,92.75
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,28.5
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,75.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,136.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,67.62
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.25
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89374
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91443
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-137.56
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01021
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8867200000000001
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70944
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,143.75
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,58.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,143.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92102
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95013
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,55.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,72.62
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,100.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,134.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,109.25
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94424
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95273
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,53.88
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,76.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,66.5
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94772
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97974
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,116.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
