Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,125.62
931108,Humber Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.88
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.77
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.83
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.59
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.06
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.33
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.34
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,100.25
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,197.12
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,139.0
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,148.12
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,206.75
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,176.38
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,222.38
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,316.38
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,246.12
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,304.0
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,397.25
931108,Humber Road,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,336.75
931108,Humber Road,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97559
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,82.38
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,124.88
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,101.88
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,25.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,56.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.5
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,137.88
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,67.25
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89215
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9035
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97723
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Max),A,12.88
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-72.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14919000000000002
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94742
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7416
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,59.38
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,77.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,121.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92389
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96152
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,97.88
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,80.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,135.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,102.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,122.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.38
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93451
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93439
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,59.5
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,80.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,69.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,92.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95822
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97757
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,109.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,120.12
931108,Humber Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.88
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.59
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.62
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.83
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.09
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,100.25
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,200.88
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,133.38
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,158.25
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,211.75
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,178.88
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,232.12
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,343.75
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,272.25
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,313.88
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,380.5
931108,Humber Road,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,326.25
931108,Humber Road,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97873
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (Max),A,73.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (RMS),A,48.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,147.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,25.75
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,75.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.62
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,54.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,107.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92209
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8710600000000001
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97403
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.44
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09761
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91962
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67443
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,55.62
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,120.62
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92316
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95615
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.75
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,105.38
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,104.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,123.5
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94168
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,50.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,70.62
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,94.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,124.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.5
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92377
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,131.38
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,107.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,97.38
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,141.25
931108,Humber Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.22
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.88
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,98.88
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,188.88
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,147.12
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,168.12
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,237.75
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,185.75
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,211.75
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,319.25
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,250.25
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,306.5
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,383.25
931108,Humber Road,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,340.0
931108,Humber Road,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96988
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (Max),A,60.62
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (RMS),A,45.88
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,135.12
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,85.12
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,27.25
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,56.12
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,137.25
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,66.62
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92786
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8953200000000001
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.81
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18328
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92245
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68319
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,38.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,47.62
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,86.25
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92697
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96185
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,35.38
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,82.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.88
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,121.38
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,103.38
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,128.12
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,117.25
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93808
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,68.62
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,79.5
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,108.38
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,131.38
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,111.88
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90375
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97586
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99152
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,127.62
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,111.88
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,114.75
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,135.12
931108,Humber Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.62
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.41
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.8
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.95
