Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,124.12
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,204.5
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,157.88
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,156.75
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,227.25
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,176.62
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,233.5
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,336.12
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,263.12
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,329.5
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,412.0
931108,Humber Road,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,356.0
931108,Humber Road,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96884
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (Max),A,66.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (RMS),A,43.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,80.5
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,143.88
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,88.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,27.75
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.75
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,57.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,126.38
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,65.38
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92251
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9212
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.87
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.44
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07326
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88394
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70938
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,40.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,121.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.44
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91556
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96185
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,87.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,83.88
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,130.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,101.5
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,136.75
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.38
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91482
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,67.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,110.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,126.75
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,112.88
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88641
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94043
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,128.12
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,109.62
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,137.0
931108,Humber Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,122.75
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.28
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.16
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.69
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.7
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.0
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,96.25
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,188.12
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,139.0
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,178.25
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,250.62
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,195.12
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,238.88
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,348.0
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,267.38
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,321.12
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,380.88
931108,Humber Road,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,346.62
931108,Humber Road,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98676
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (Max),A,56.25
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (RMS),A,40.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,97.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,86.25
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,59.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.25
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,57.25
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,102.75
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,70.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91162
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91229
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97687
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.69
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11284
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8937700000000001
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71453
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,62.25
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91849
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96423
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,67.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,87.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,121.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,73.88
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,103.75
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,124.88
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98129
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93927
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,67.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,87.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,77.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,110.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,121.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,112.25
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89071
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98355
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,128.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,112.38
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,137.5
931108,Humber Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,126.0
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.3
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.36
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.08
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.77
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,98.25
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,176.88
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,139.25
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,180.75
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,274.5
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,202.88
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,247.88
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,316.75
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,284.75
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,331.5
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,397.88
931108,Humber Road,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,354.0
931108,Humber Road,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97028
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (Min),A,28.25
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (RMS),A,49.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,79.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,125.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,91.88
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,58.12
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,64.62
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,106.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,78.62
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92166
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90198
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97833
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.63
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.06
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05785
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9006299999999999
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73605
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,44.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,53.62
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96344
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97177
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,76.5
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,112.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.62
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,103.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,105.88
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,138.25
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,62.12
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,77.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,111.62
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,140.5
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,120.62
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.25
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96506
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96039
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,127.88
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,111.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,137.0
931108,Humber Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.19
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.69
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.86
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.67
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.3
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,57.0
