Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,98.75
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,178.38
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,134.25
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,192.62
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,266.38
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,231.5
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,254.38
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,329.75
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,284.38
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,334.25
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,423.38
931108,Humber Road,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,370.75
931108,Humber Road,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98096
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (Min),A,26.88
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (Max),A,69.88
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (RMS),A,47.62
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,139.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,73.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.38
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,61.88
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,143.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,78.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95612
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92261
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97949
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Max),A,21.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.5
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01204
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86349
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75985
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,43.5
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,57.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,126.12
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93674
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96289
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,87.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,80.88
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,113.12
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,137.5
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98553
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93222
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,59.38
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,84.62
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,112.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,134.12
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,121.88
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89474
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94809
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99176
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,131.38
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,115.75
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,139.25
931108,Humber Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.5
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.81
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.86
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.69
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.5
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.98
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,99.0
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,182.0
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,140.12
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,178.12
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,290.38
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,219.38
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,248.12
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,368.0
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,291.12
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,340.0
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,431.25
931108,Humber Road,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,370.62
931108,Humber Road,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96588
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (Max),A,62.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,84.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,108.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,94.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,34.38
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,62.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,63.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,133.62
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,79.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94699
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92654
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97406
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Max),A,15.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.38
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09648
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90741
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75171
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,45.62
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,120.12
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,60.38
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,119.88
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93491
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96338
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,90.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,105.88
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,111.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95822
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94153
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,70.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,98.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,82.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,104.12
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,123.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,111.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86419
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.927
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,145.38
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,130.88
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,130.88
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,151.75
931108,Humber Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,138.0
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,247.48
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.86
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.52
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.95
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.7
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.16
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,139.25
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,226.25
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,171.12
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,174.88
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,220.12
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,196.38
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,245.38
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,338.0
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,275.5
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,368.5
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,441.12
931108,Humber Road,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,388.12
931108,Humber Road,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (RMS),A,44.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,87.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,133.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,102.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,67.12
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,83.75
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93295
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92151
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.25
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.75
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17240999999999998
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9032
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7919
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,73.12
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,118.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92963
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96072
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,36.12
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,90.88
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,109.38
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,112.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94376
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95261
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,65.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,81.12
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,105.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,120.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8678899999999999
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90936
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,139.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,125.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,114.25
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,146.0
931108,Humber Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,132.38
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.5
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.73
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.05
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.78
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.7
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.0
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,124.75
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,251.12
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,172.62
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,178.25
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,239.75
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,199.25
