Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,253.62
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,376.75
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,303.75
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,347.62
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,464.12
931108,Humber Road,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,392.12
931108,Humber Road,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98837
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (Max),A,62.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (RMS),A,41.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,86.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,141.5
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,103.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,70.25
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,131.5
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,97.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,98.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,75.5
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92959
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91949
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97845
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Max),A,18.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.81
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18437
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89075
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75998
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,159.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,75.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,158.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92541
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96103
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,139.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,99.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,126.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,133.5
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,115.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,165.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.5
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93948
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96277
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,67.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,78.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,106.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,117.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,107.88
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91537
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90594
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,131.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,116.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,138.5
931108,Humber Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,123.88
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.5
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.88
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.83
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.88
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.36
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,114.5
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,191.62
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,160.0
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,186.25
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,257.75
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,214.5
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,303.25
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,415.25
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,343.62
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,356.62
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,431.38
931108,Humber Road,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,394.88
931108,Humber Road,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (RMS),A,63.25
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,100.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,139.62
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,115.62
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,88.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.62
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,136.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,78.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91379
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90161
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Max),A,22.38
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.94
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15566
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94659
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75033
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,53.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,62.88
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96942
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,119.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,99.25
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,114.38
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92734
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97302
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,70.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,109.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,87.38
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,108.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,144.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.25
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87472
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94455
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,136.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,112.75
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,143.62
931108,Humber Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,124.38
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.0
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.81
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.33
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.17
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,142.75
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,225.5
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,177.0
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,195.38
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,244.75
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,214.62
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,262.38
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,355.62
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,308.0
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,368.25
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,452.0
931108,Humber Road,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,407.38
931108,Humber Road,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99023
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (Max),A,90.88
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (RMS),A,50.5
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,99.25
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,162.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,127.12
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,129.88
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,79.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,70.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,129.75
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,86.25
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92755
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91714
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97522
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Max),A,21.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.37
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.82
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13582
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92413
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8033399999999999
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,147.5
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,82.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,147.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92236
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97433
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,36.12
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,93.5
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,86.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,139.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,115.12
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.25
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94736
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94705
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,71.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,84.88
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,107.88
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,136.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,115.25
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90881
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92633
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,119.88
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,114.5
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,126.62
931108,Humber Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,117.38
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.17
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.22
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.3
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,107.25
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,199.0
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,149.75
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,198.12
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,293.12
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,233.0
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,298.88
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,437.5
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,355.62
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,366.5
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,451.0
931108,Humber Road,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,398.12
931108,Humber Road,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
