Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (Min),A,29.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,99.75
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,152.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,122.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,76.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,75.38
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,154.38
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,98.38
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94144
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91931
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Max),A,18.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.94
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.62
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17522
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93042
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82809
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,74.38
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,192.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,97.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,192.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.75
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91028
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,36.12
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,127.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,89.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,93.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,139.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,117.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,151.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,128.75
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95459
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96265
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,77.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,107.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,128.38
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,113.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.75
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94937
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,140.12
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,124.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,118.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,146.0
931108,Humber Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,133.12
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.27
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.94
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.48
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.59
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.0
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,127.25
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,222.88
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,171.38
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,202.0
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,296.12
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,247.62
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,316.75
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,433.38
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,347.25
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,378.25
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,475.12
931108,Humber Road,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,428.88
931108,Humber Road,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (RMS),A,65.25
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,100.38
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,132.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,112.25
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,98.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.38
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,86.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,171.38
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,104.25
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95074
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9237
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Max),A,28.38
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.19
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22707
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93954
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8312
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,74.25
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,132.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,132.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92902
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97186
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,34.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,130.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,102.25
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,126.38
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,136.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,124.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,163.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96295
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96448
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,59.75
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,77.38
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,109.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,134.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.5
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.38
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96854
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92801
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,142.88
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,128.25
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,128.5
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,155.62
931108,Humber Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,138.75
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.33
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.7
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.78
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.3
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.61
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,138.0
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,243.88
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,199.62
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,217.0
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,287.25
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,245.75
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,284.75
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,399.75
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,318.5
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,414.88
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,498.12
931108,Humber Road,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,451.88
931108,Humber Road,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99786
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97995
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (Min),A,50.75
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (Max),A,141.88
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (RMS),A,83.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,106.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,195.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,134.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,62.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,187.75
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95102
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92572
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97241
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Max),A,19.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.38
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12078
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93671
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8480200000000001
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,66.25
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,148.75
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,92.5
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,148.5
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.944
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96658
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,76.88
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,143.88
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,110.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,115.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.38
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,121.75
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,169.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.62
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98059
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96115
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,98.88
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,75.75
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,112.38
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,132.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.88
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99368
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,154.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,135.88
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,138.62
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,164.38
931108,Humber Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,146.0
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.78
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.22
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.27
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,150.62
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,266.25
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,201.0
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,218.12
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,311.38
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,269.75
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,296.0
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,375.88
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,327.38
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,422.38
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,534.0
931108,Humber Road,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,476.75
931108,Humber Road,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
