Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96924
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (Min),A,58.25
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (Max),A,128.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (RMS),A,88.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,104.75
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,146.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,124.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,85.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,94.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,188.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,136.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94836
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91693
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97177
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-131.81
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23326
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92627
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88708
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,74.38
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,181.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,98.75
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,181.38
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.75
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94971
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97589
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,66.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,132.75
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,92.62
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.38
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,88.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,119.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,156.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.62
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95099
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,67.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,109.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,88.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,115.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,149.62
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,126.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94284
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93326
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,143.75
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,130.38
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,120.38
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,153.38
931108,Humber Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.0
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.31
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.92
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.88
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.3
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,156.5
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,273.75
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,201.62
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,222.12
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,305.38
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,250.38
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,301.75
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,443.25
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,344.12
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,429.0
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,543.0
931108,Humber Road,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,475.62
931108,Humber Road,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98001
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (Min),A,45.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (Max),A,120.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,91.5
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,151.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,103.38
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,98.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.75
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,117.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,200.75
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,147.75
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93436
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8755799999999999
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Max),A,16.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.56
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41488
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92563
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90835
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,71.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,205.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,106.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,205.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93433
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,70.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,116.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,94.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,87.38
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,79.75
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,125.75
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,159.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98102
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,40.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,68.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,142.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,119.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,107.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,186.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,160.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98138
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,142.5
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,117.38
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,157.62
931108,Humber Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,133.25
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.45
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.5
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.05
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.98
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,99.0
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,154.62
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,306.38
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,216.12
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,197.62
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,274.38
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,224.12
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,328.0
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,479.25
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,404.38
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,435.12
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,545.75
931108,Humber Road,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,485.62
931108,Humber Road,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98227
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (Min),A,49.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (Max),A,96.12
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,93.62
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,139.38
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,117.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,71.12
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.38
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,103.25
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,155.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,134.62
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93793
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89541
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97794
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Max),A,19.88
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-127.31
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27007
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92227
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8965700000000001
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,70.5
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,206.38
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,105.5
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,206.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9245
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97714
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,123.25
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,97.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,123.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.62
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,132.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,121.25
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,178.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97031
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,56.12
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,84.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,105.5
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,146.62
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,122.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96564
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,152.62
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,122.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,166.0
931108,Humber Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,132.88
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.08
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.69
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.27
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.53
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.97
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.53
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,136.88
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,255.75
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,195.5
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,194.5
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,295.5
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,248.12
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,313.5
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,455.38
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,367.38
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,429.12
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,514.12
931108,Humber Road,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,474.38
931108,Humber Road,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9826
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
