Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (Max),A,84.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (RMS),A,50.88
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,92.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,142.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,115.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,109.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.12
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,137.75
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,97.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94348
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92142
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96979
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Max),A,18.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.12
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15544000000000002
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91958
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8103600000000001
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,87.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,182.75
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,110.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,182.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.75
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93408
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,50.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,133.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,94.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,110.25
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,117.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,123.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96753
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,56.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,107.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,177.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,133.12
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96432
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88205
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,157.88
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,129.38
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,113.88
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,164.25
931108,Humber Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,136.88
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.27
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.0
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.66
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.25
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.98
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,125.5
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,208.88
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,159.12
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,230.5
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,304.75
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,271.62
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,329.38
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,459.88
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,389.75
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,404.75
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,495.38
931108,Humber Road,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,443.62
931108,Humber Road,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (Max),A,88.75
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,117.62
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,156.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,131.75
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,112.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,81.62
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,85.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94714
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9147
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96814
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Max),A,13.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.5
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12279
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92831
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76458
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,84.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,178.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,110.25
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,177.75
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93716
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97266
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,136.25
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,103.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,143.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,124.75
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,125.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,171.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96451
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,158.62
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,87.38
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,116.25
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,217.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,138.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,181.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,155.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,143.88
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,187.5
931108,Humber Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,162.88
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.89
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.08
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,129.62
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,246.0
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,167.75
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,259.75
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,353.0
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,287.0
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,344.75
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,494.5
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,400.12
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,426.75
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,527.38
931108,Humber Road,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,459.5
931108,Humber Road,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97201
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (Min),A,50.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (RMS),A,71.88
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,110.12
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,159.88
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,125.88
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,77.25
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,70.12
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,182.12
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,100.62
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95337
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90622
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Max),A,18.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.31
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.13
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14333
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92425
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81308
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,94.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,218.88
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,128.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.88
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,218.25
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,127.62
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94137
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,64.38
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,124.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,89.12
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,100.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.62
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,95.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.12
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,123.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,162.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98114
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95328
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,39.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,69.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,156.38
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,111.38
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,122.88
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,205.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,160.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96594
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95138
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,44.0
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,209.62
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,169.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,141.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,215.75
931108,Humber Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,178.25
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.03
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.94
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.12
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,103.0
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,141.62
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,249.5
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,184.25
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,247.0
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,315.0
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,272.62
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,328.0
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,551.5
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,423.88
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,448.5
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,554.62
931108,Humber Road,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,485.12
931108,Humber Road,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97827
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (Max),A,107.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (RMS),A,72.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,117.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,163.75
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,134.38
