Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,35.12
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,85.62
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.88
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,94.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,138.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,113.62
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94491
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92227
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Max),A,16.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.81
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15514
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92267
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8601700000000001
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,91.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,200.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,125.62
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,199.75
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,125.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93887
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97253
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,126.88
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,95.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,77.75
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,114.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,130.88
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,127.88
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,167.12
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97433
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97897
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,65.12
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,136.62
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,105.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,105.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,187.62
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,149.75
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,119.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89566
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96393
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,155.25
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,139.75
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,137.0
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,164.38
931108,Humber Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,149.75
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.02
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.69
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.0
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.33
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,99.0
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,121.0
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,164.25
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,230.38
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,194.5
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,251.0
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,302.75
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,274.38
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,323.0
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,533.12
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,404.62
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,435.0
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,552.62
931108,Humber Road,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,495.12
931108,Humber Road,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97244
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (Min),A,58.88
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (RMS),A,83.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,115.88
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,169.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,137.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,62.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,72.75
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,172.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,120.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93808
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91757
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96817
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Max),A,20.62
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.06
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16808
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8553700000000001
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,90.62
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,205.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,112.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,205.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94626
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,58.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,119.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,88.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,116.75
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.75
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,100.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,162.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97272
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,65.88
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,106.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,134.5
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.62
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.12
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8710899999999999
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96512
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,156.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,138.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,137.0
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,167.38
931108,Humber Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,151.0
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.95
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.19
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.95
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,139.0
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,258.12
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,184.5
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,247.0
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,327.12
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,276.62
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,319.62
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,454.12
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,366.5
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,420.62
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,536.62
931108,Humber Road,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,476.62
931108,Humber Road,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99728
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94861
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,48.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (Max),A,206.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (RMS),A,122.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,115.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,150.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,132.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,64.62
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,124.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,300.75
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,194.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94876
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92236
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97647
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Max),A,26.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.63
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.42858
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93915
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93884
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,86.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,171.38
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,108.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,171.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92776
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97293
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,124.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,113.38
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,113.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,153.75
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.62
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97168
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,64.62
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,124.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,88.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,108.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,161.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,130.75
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,86.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86816
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85867
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,176.62
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,146.75
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,133.12
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,189.0
931108,Humber Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,158.12
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.5
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.97
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.91
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.69
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.81
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.48
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,137.0
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,153.88
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,356.62
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,247.5
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,255.62
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,317.12
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,285.25
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,332.75
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,453.88
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,372.12
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,454.12
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,671.0
931108,Humber Road,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,558.5
931108,Humber Road,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.87
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99777
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96738
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99252
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (Min),A,52.12
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (Max),A,150.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (RMS),A,106.62
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,133.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,230.62
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,169.12
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,100.88
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,106.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,247.38
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,169.62
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
