Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94278
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90594
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97104
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Max),A,23.75
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.63
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04009
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91135
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92865
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,87.62
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,200.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,124.38
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,199.88
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92618
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,92.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,95.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,125.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.62
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,106.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.88
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,116.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.957
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,63.62
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,107.75
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,144.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,120.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.75
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8699
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88455
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,149.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,130.38
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,124.5
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,158.62
931108,Humber Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.47
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.0
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.27
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,78.0
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,125.0
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,140.62
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,251.38
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,181.38
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,287.25
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,368.62
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,319.25
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,345.88
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,452.38
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,389.0
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,444.75
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,606.88
931108,Humber Road,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,513.62
931108,Humber Road,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (Min),A,31.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (Max),A,151.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (RMS),A,85.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,116.62
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,242.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,169.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,71.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,80.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,156.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,116.38
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93738
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90286
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Max),A,26.12
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-62.81
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0269
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93848
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8608100000000001
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,73.38
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,179.62
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,99.12
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,179.12
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92444
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96716
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,45.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,107.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,89.62
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,130.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.62
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,136.12
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,115.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92316
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97507
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,111.88
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,106.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,140.5
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.62
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91666
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8775
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,145.25
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.38
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,154.0
931108,Humber Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,131.38
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.02
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.09
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,77.0
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,126.62
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,221.0
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,171.12
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,259.0
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,389.75
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,314.75
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,325.75
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,460.75
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,368.25
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,418.25
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,540.12
931108,Humber Road,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,467.62
931108,Humber Road,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.31
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99789
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9754
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (Min),A,40.5
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,121.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,183.5
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,155.88
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,74.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,199.25
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,117.5
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93719
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92819
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97147
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Max),A,13.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.31
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0073700000000000015
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93683
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8584299999999999
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,74.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,172.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,171.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.88
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93686
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,72.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,146.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,100.25
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,86.38
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,160.75
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,95.12
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,119.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,157.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94314
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,68.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,111.12
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,85.88
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,105.25
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,151.75
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,121.25
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,80.12
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95227
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85382
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,128.75
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.12
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.05
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.39
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.11
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.47
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,74.0
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,117.75
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,230.0
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,155.75
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,246.62
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,374.12
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,301.38
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,313.12
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,431.0
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,359.88
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,386.25
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,530.25
931108,Humber Road,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,446.88
931108,Humber Road,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9809
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (Min),A,27.75
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (Max),A,98.75
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (RMS),A,64.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,108.5
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,190.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,151.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,51.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,103.25
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,84.25
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.62
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,176.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
