Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9241
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9321
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96701
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.12
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00432
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91916
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8339200000000001
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,164.25
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,164.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.12
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95224
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96493
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,70.75
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,78.62
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,133.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.62
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,98.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,120.5
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,160.88
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96338
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,108.88
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,86.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,105.75
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,144.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,122.12
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.38
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95865
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81189
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,138.75
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,103.75
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,154.0
931108,Humber Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.11
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.05
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.89
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,111.25
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,186.12
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,135.62
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,249.5
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,334.38
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,295.25
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,343.75
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,448.88
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,385.0
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,367.25
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,502.12
931108,Humber Road,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,430.25
931108,Humber Road,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97186
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97623
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (Max),A,76.75
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (RMS),A,58.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,116.12
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,144.75
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,127.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,103.25
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,75.38
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,169.62
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,83.38
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91153
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90307
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9642
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Max),A,20.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03929
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.909
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77578
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,69.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,195.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,97.38
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,195.12
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94147
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,88.62
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,84.38
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,118.25
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.25
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,129.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,117.25
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,149.75
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94577
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96902
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,118.88
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,99.62
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,111.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,150.38
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.62
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.12
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,44.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97784
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76751
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,167.12
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,116.62
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,181.88
931108,Humber Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,141.25
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.08
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.88
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.31
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.72
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,120.62
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,247.88
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,149.12
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,247.62
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,303.38
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,273.25
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,324.88
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,478.75
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,383.25
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,385.62
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,527.62
931108,Humber Road,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,428.0
931108,Humber Road,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.44
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96112
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98166
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (Min),A,40.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (RMS),A,63.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,108.75
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,139.88
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,123.75
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,118.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,94.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95663
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91528
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96585
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Max),A,17.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.56
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03648
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92102
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7961699999999999
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,193.25
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,93.88
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,192.75
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94241
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96936
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,74.25
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,124.88
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,87.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,126.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.25
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,89.25
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,126.25
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,57.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,113.88
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,142.88
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,127.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,84.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.88
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.13
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93939
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96219
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,134.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,107.12
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,149.38
931108,Humber Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,123.75
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.66
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.81
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.44
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,71.0
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,110.88
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,212.25
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,146.25
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,245.5
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,335.88
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,288.0
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,324.0
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,454.5
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,366.12
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,374.38
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,488.62
931108,Humber Road,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,430.88
931108,Humber Road,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95853
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (Min),A,49.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (Max),A,106.75
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (RMS),A,75.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,105.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,157.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,125.38
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,70.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,185.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,110.88
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97971
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93359
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96435
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
