Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Max),A,36.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.44
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.19
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02443
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91971
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81866
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,183.38
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.62
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,182.88
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.62
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94131
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97617
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,76.88
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,120.5
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,94.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,87.38
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,128.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.88
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,130.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,170.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,46.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,117.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,80.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,81.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,112.38
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,177.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,141.38
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86313
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90958
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,154.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,116.75
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,106.12
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,130.75
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.41
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,76.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,108.88
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,264.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,154.88
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,284.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,351.62
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,312.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,349.0
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,464.62
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,390.25
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,387.75
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,598.38
931108,Humber Road,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,464.62
931108,Humber Road,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99728
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94846
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (Min),A,62.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (Max),A,127.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (RMS),A,92.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,116.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,191.25
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,149.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,77.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,111.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,220.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91962
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96637
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Max),A,15.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-78.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.44
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07274
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90973
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8962399999999999
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,76.88
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,180.5
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,92.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,180.38
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.88
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93109
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,65.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,158.38
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,106.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,118.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,119.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,118.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,186.38
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.38
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98294
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,66.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,45.38
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,87.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.25
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,133.5
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,91.25
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,45.5
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80575
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76785
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,129.12
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.5
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,138.25
931108,Humber Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,120.12
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.25
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.45
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.55
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,79.0
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,122.0
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,116.5
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,326.5
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,197.75
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,269.0
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,363.0
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,322.0
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,265.62
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,408.25
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,329.0
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,435.62
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,603.5
931108,Humber Road,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,498.5
931108,Humber Road,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99768
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96368
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99023
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (Min),A,61.75
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (Max),A,167.5
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (RMS),A,101.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,126.75
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,229.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,168.25
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,83.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,72.38
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,188.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,126.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92004
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96188
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Max),A,16.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.13
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23616
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89425
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86972
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,80.25
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,198.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,105.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,198.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93246
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97858
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,39.75
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,165.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,115.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,85.25
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,127.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.38
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,154.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,134.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,199.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,168.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,23.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,56.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.75
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,94.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,92.5
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,56.25
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78167
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67266
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,129.5
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,104.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,137.12
931108,Humber Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.88
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.83
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.02
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.11
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,81.0
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,121.0
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,110.88
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,261.25
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,186.38
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,282.62
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,391.75
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,330.0
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,275.62
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,455.75
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,331.75
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,430.12
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,558.5
931108,Humber Road,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,496.0
931108,Humber Road,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95306
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (Min),A,78.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (Max),A,146.38
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,143.88
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,211.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,166.88
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,81.75
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,58.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,180.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,107.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96081
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90295
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96841
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Max),A,16.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
