Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.63
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.37234
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8865
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8340700000000001
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,73.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,189.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,98.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,189.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,63.88
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,148.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,105.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,83.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,151.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,99.75
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,112.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,183.88
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98346
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97568
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,21.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,58.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,41.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,93.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85034
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69186
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,126.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,104.88
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,102.88
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,133.62
931108,Humber Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.12
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.08
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,78.0
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,109.75
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,233.5
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,176.38
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,285.88
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,377.0
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,322.0
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,264.75
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,378.38
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,297.0
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,382.88
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,521.25
931108,Humber Road,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,449.88
931108,Humber Road,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.37
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99802
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96484
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98062
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (Min),A,66.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (Max),A,120.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (RMS),A,94.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,142.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,194.38
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,166.38
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,97.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,59.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,140.88
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,95.12
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96976
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89554
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96774
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Max),A,25.38
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-60.31
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.27422
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9093
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78973
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,74.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,176.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,105.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,176.5
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.38
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96515
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,116.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,180.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,159.88
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,126.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,162.12
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9722
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,66.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,99.12
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,85.5
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,52.5
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85129
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7008
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,139.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,116.75
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,148.62
931108,Humber Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.03
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.34
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,80.0
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,102.5
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,191.0
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,137.75
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,282.62
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,415.75
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,325.75
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,298.75
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,417.5
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,338.88
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,377.12
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,500.88
931108,Humber Road,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,440.38
931108,Humber Road,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99802
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94208
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97794
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (Min),A,55.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (Max),A,124.12
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,145.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,186.62
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,159.5
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,51.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,80.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,63.88
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,160.5
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,100.5
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93228
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88595
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96747
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.22484
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90533
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8345600000000001
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,91.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,190.62
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,108.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,190.12
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.62
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95175
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,52.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,82.62
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,127.5
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,121.5
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,155.88
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,134.88
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94397
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97479
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,30.62
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,67.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,92.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,55.31
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85531
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7435
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99023
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,132.25
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,103.12
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,140.12
931108,Humber Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,119.5
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.16
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.88
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,107.88
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,195.0
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,142.88
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,268.25
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,350.12
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,297.38
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,286.12
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,429.88
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,323.88
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,385.12
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,507.62
931108,Humber Road,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,434.5
931108,Humber Road,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.19
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93783
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98053
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (Min),A,49.12
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (RMS),A,83.12
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,128.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,167.25
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,146.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.12
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,66.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,90.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91553
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8680399999999999
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96829
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.31
