Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.06
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.2061
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90387
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7993100000000001
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,87.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,203.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,107.88
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.25
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,203.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95151
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97876
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,56.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,111.5
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,88.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,91.5
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,136.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,114.5
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,121.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,161.88
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93585
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98218
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,39.25
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,61.25
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,117.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,54.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8305299999999999
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7602800000000001
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,135.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,101.0
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.62
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.67
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.42
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,109.5
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,204.62
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,159.62
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,257.75
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,317.38
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,289.5
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,280.38
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,409.62
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,322.25
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,385.5
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,517.75
931108,Humber Road,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,449.88
931108,Humber Road,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96356
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96942
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (Max),A,105.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (RMS),A,73.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,116.88
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,161.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,135.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,84.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,59.38
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,74.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.94
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94574
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86459
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9693
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-76.88
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.38
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10991
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90811
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76349
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,89.88
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,205.25
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,113.12
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,204.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,112.88
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,134.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,97.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,87.12
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,133.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,153.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,123.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,177.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94141
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,41.12
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,66.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,95.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,93.12
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8380700000000001
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91629
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98901
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,125.5
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,100.75
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,139.0
931108,Humber Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.12
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.95
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.7
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,107.38
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,201.5
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,135.62
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,252.38
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,312.75
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,274.0
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,314.38
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,415.62
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,344.88
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,386.25
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,490.88
931108,Humber Road,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,416.38
931108,Humber Road,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99756
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96756
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (RMS),A,85.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,107.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,172.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,147.12
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,71.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,60.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,117.12
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.94
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96445
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87271
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.19
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15953
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91174
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8013899999999999
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,87.12
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,194.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,108.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,87.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,194.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95102
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97699
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,57.12
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,128.38
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,91.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,85.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,141.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.12
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,138.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,191.38
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.38
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95087
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,51.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,124.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.38
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,90.5
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8561700000000001
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80984
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,148.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,118.75
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,108.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,158.88
931108,Humber Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,129.12
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.97
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,105.88
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,221.5
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,153.12
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,233.12
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,340.25
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,293.75
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,287.25
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,418.38
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,333.88
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,385.75
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,512.12
931108,Humber Road,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,439.88
931108,Humber Road,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.948
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98233
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (Min),A,36.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (RMS),A,66.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,116.75
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,149.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,131.75
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,82.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,77.75
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,150.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,108.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96231
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90716
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97226
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Max),A,16.62
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.69
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
