Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06511
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9194
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84234
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,66.12
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,199.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,107.75
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,198.88
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.62
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93368
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99704
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,43.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,148.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,123.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,89.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,119.62
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.75
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,145.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,152.62
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,206.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,177.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91476
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96982
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,46.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,63.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,115.88
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,103.62
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.75
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8532700000000001
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8790600000000001
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,158.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,123.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,115.25
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,122.0
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,140.0
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,279.75
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,204.62
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,243.0
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,287.62
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,264.88
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,302.88
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,474.75
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,354.38
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,449.62
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,570.25
931108,Humber Road,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,502.38
931108,Humber Road,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.87
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96545
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98541
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (Min),A,33.62
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,105.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,159.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,121.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,121.12
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,64.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,69.62
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,106.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96884
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97034
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97281
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Max),A,30.25
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,18.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1819
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9249
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8438100000000001
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,80.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,174.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,99.62
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,173.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93136
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,46.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,138.88
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,78.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.62
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,122.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.25
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,69.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,180.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,116.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,182.88
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,36.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,65.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,51.12
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.25
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,112.62
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.88
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,94.12
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79709
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,136.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,106.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,103.62
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.16
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.09
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.06
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.64
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.03
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,99.0
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,131.5
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,227.62
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,172.5
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,251.25
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,315.62
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,268.25
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,326.62
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,513.0
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,410.75
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,402.38
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,516.0
931108,Humber Road,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,464.0
931108,Humber Road,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9668
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (Min),A,45.88
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (Max),A,98.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (RMS),A,72.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,107.25
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,160.62
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,132.38
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.75
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,72.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,96.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94479
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92676
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Max),A,26.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.88
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02785
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92837
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8213799999999999
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,79.25
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,174.38
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.25
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,173.88
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.25
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,43.62
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,153.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,106.88
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,94.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,128.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,154.62
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,121.25
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,200.38
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,160.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95511
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97961
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,31.75
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,71.12
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,54.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.75
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,112.38
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,89.38
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81265
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,142.75
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,115.62
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,109.25
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,155.38
931108,Humber Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,128.62
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.25
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.19
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,113.88
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,252.38
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,179.38
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,241.5
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,320.25
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,281.25
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,294.75
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,414.25
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,341.62
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,395.12
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,546.38
931108,Humber Road,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,470.75
931108,Humber Road,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (Min),A,35.38
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (RMS),A,66.38
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,104.75
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,143.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,120.38
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,61.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,100.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,80.38
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91556
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8871399999999999
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98566
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Min),A,12.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Max),A,32.38
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.44
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00868
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91913
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78418
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
