Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,80.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,197.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,99.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,196.88
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95218
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,125.75
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,82.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,90.75
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,135.25
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,128.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.25
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,118.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,189.62
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.88
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92178
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,54.62
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.88
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,92.88
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8544299999999999
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,166.88
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,141.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,117.12
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,180.25
931108,Humber Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,153.5
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.41
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,114.12
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,217.75
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,176.12
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,236.62
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,290.12
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,258.12
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,267.88
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,431.25
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,325.0
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,405.5
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,504.88
931108,Humber Road,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,458.88
931108,Humber Road,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97278
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (Min),A,26.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (Max),A,89.12
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,92.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,149.12
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,118.62
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,77.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,57.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,147.75
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,76.75
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93198
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88159
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98758
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Max),A,37.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.62
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05629
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92383
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75875
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,94.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,184.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,119.62
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,183.62
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94653
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,50.12
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,131.12
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,99.62
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,87.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,140.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,128.12
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,126.75
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,177.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95166
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99017
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98251
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,35.75
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,58.5
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,134.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.12
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,100.12
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.75
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92517
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.979
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,178.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,146.62
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,135.62
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,189.5
931108,Humber Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,159.38
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.28
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,128.25
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,239.12
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,182.25
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,235.75
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,323.75
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,271.0
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,294.88
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,439.88
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,351.0
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,420.12
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,562.75
931108,Humber Road,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,485.88
931108,Humber Road,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99835
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98349
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98233
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (RMS),A,67.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,92.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,178.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,133.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,80.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,62.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,125.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,77.75
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9014
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9001100000000001
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98663
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Min),A,10.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Max),A,34.75
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.5
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03478
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90881
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78088
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,97.88
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,200.75
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,122.88
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.5
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,200.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94903
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,52.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,88.5
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,96.5
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,133.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,113.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,122.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.88
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97723
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,39.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,77.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,54.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,118.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,71.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,105.5
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97958
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,148.38
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,103.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.25
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,160.12
931108,Humber Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.16
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.67
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.05
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.56
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,100.5
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,209.25
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,135.5
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,241.0
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,342.25
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,293.75
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,319.5
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,449.0
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,366.88
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,392.5
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,487.12
931108,Humber Road,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,440.25
931108,Humber Road,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99915
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97485
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (Min),A,57.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (Max),A,120.25
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (RMS),A,91.38
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,118.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,180.5
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,153.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,69.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,62.25
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,169.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,82.5
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90536
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94726
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98361
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Max),A,22.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.56
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16432
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9104
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79486
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,100.62
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,226.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,124.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,100.5
