Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,225.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94986
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,62.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,118.38
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,97.25
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,144.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.5
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,98.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,119.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93707
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,82.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,59.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,110.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,105.62
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8912899999999999
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89712
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,163.38
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,124.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,111.88
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,171.0
931108,Humber Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.75
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.73
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.2
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.16
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.92
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,74.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,100.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,171.12
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,130.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,242.88
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,343.75
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,303.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,302.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,469.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,352.5
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,397.12
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,508.0
931108,Humber Road,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,432.88
931108,Humber Road,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.37
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99838
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (Max),A,104.88
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (RMS),A,73.88
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,115.88
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,172.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,138.75
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,73.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,57.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,145.12
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,91.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91547
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95526
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Max),A,18.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-79.56
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.88
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06673
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90243
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80908
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,92.5
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,211.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,125.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,210.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,124.75
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95621
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98154
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,127.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,84.5
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,87.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,132.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,168.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,115.75
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,180.75
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.25
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91424
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,33.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,82.5
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,62.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.75
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,111.75
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.75
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91366
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82757
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,163.12
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,125.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,106.62
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,135.0
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.16
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.77
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.34
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.92
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,71.0
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,99.88
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,204.88
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,143.75
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,243.75
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,358.75
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,288.25
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,335.88
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,460.12
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,372.62
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,397.62
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,541.0
931108,Humber Road,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,459.25
931108,Humber Road,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.43
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99838
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97327
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (Min),A,29.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,100.5
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,170.38
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,124.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,82.75
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,74.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,172.75
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,99.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91873
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95215
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98242
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Max),A,24.38
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.62
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-79.44
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04045
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90942
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8124399999999999
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,106.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,222.62
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,122.75
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,106.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,222.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95621
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,41.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,145.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,158.75
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.62
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,137.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,120.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,185.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,157.75
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97787
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,70.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.12
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,109.62
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95401
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93127
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,174.38
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,133.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.88
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,185.38
931108,Humber Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,146.62
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.98
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.27
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.41
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,120.0
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,99.88
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,274.75
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,165.25
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,209.62
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,392.62
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,296.38
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,308.0
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,463.5
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,356.5
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,414.25
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,574.0
931108,Humber Road,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,490.25
931108,Humber Road,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99878
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97409
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98837
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (RMS),A,66.5
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,96.62
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,149.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,131.75
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,60.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,151.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,94.5
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94888
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93664
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97308
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Max),A,22.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01903
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90268
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80557
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,102.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,204.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,127.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,101.75
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,204.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.69
