Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95633
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97586
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,53.75
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,129.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,87.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,104.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,146.75
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,117.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,200.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95682
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,81.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.5
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88135
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,172.62
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,133.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,126.12
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,180.38
931108,Humber Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,145.75
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.16
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.33
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.89
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,94.5
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,305.0
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,150.25
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,203.62
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,328.38
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,265.12
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,310.12
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,433.38
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,363.75
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,391.38
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,599.62
931108,Humber Road,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,458.38
931108,Humber Road,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.87
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99908
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98315
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (Min),A,33.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (Max),A,118.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (RMS),A,73.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,120.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,189.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,148.75
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,94.75
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,80.12
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,183.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,107.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90915
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95962
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96509
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Max),A,28.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.07
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00325
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91427
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.845
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,91.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,177.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,108.12
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,177.62
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,48.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,83.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,132.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,94.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,99.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,175.12
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.5
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93024
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97479
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,43.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,70.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,131.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.12
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,110.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7976300000000001
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90237
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,150.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,120.12
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,161.25
931108,Humber Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,135.0
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.64
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.34
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.97
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.75
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,97.62
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,226.0
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,151.62
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,244.62
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,315.38
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,281.0
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,313.25
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,434.0
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,366.62
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,384.88
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,531.88
931108,Humber Road,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,461.12
931108,Humber Road,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99893
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98254
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98901
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (RMS),A,50.38
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,84.88
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,147.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,125.62
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,75.38
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,76.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,104.88
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92364
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96588
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Max),A,26.62
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,17.25
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.81
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14207999999999998
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92352
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81653
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,93.38
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,139.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,109.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.12
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,139.12
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.75
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.62
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94467
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97058
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,89.75
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,150.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,116.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,85.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.75
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.62
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,110.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,148.38
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,189.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,164.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98376
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,88.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,61.75
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,126.75
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.88
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,97.25
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.38
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.37
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81448
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91208
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,201.62
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,154.12
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,124.38
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,209.5
931108,Humber Road,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,163.62
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.45
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.09
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.55
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,68.0
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,128.0
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,132.5
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,284.62
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,203.38
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,222.0
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,332.25
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,276.75
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,325.5
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,431.0
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,370.5
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,452.75
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,616.25
931108,Humber Road,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,523.0
931108,Humber Road,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99811
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98422
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (Min),A,21.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (Max),A,64.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (RMS),A,39.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,85.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,100.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,79.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,75.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,153.38
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,110.5
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91574
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91513
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Max),A,20.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.69
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33431
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92877
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82831
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,101.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,198.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,113.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,101.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,198.38
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.5
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
