Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93967
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,46.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,140.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,109.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,78.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,118.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,134.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,144.88
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,185.88
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95984
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,49.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,101.38
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,73.88
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,135.38
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,108.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,118.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91818
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91455
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,194.12
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,153.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,137.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,208.62
931108,Humber Road,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,164.38
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.45
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.0
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.19
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.98
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,128.0
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,159.38
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,294.75
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,228.0
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,208.88
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,271.75
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,239.62
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,345.75
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,471.5
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,372.12
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,477.5
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,581.0
931108,Humber Road,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,523.38
931108,Humber Road,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9982
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (Max),A,99.12
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (RMS),A,49.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,90.12
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,138.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,110.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,81.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,79.38
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,184.38
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,118.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95135
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88281
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97964
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Max),A,34.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.06
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.62
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25838
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92517
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86169
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,105.12
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,216.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,130.12
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,105.25
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,216.38
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94635
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,68.38
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,97.25
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,72.12
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,127.25
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,135.38
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,190.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,154.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94543
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,111.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,64.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,143.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92404
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84649
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,197.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,143.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,126.38
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,203.25
931108,Humber Road,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,150.5
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.19
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.81
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,120.0
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,124.62
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,284.12
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,191.38
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,212.88
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,274.12
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,243.12
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,324.62
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,438.0
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,379.12
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,428.75
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,589.25
931108,Humber Road,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,490.25
931108,Humber Road,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99857
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (RMS),A,49.88
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,91.12
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,124.12
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,111.12
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,50.5
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,86.38
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,71.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,157.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,115.38
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92819
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91028
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Max),A,23.75
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.75
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28927
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92633
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82644
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,94.25
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,203.75
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,123.38
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.25
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,203.5
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.25
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,65.5
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,124.75
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,91.38
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,102.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.25
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,68.25
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,137.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,193.88
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,156.38
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94412
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,64.25
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.5
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,94.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94748
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8399
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Min),A,183.62
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Max),A,162.12
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,127.88
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,193.88
931108,Humber Road,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,172.75
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.91
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.0
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.56
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,129.0
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,135.75
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,289.5
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,226.25
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,211.62
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,274.5
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,236.62
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,284.88
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,432.25
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,355.0
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,450.5
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,592.75
931108,Humber Road,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,529.0
931108,Humber Road,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98337
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (Max),A,80.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (RMS),A,45.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,90.25
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,130.62
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,102.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,73.25
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.62
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,60.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,155.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,96.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94052
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91592
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97913
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Max),A,19.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.31
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24349
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93252
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79684
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Min),A,96.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Max),A,188.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,120.62
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,188.12
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94266
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98105
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,79.12
