Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,134.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,101.12
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,72.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,109.12
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.75
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,98.75
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,135.75
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,181.62
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.38
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95392
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98428
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,63.25
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,46.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.12
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,89.12
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93735
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8977
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Min),A,174.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,185.5
931108,Humber Road,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,147.62
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.77
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.23
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.09
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,119.25
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,294.75
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,202.75
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,208.75
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,271.75
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,233.12
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,280.38
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,400.62
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,334.38
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,408.38
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,547.25
931108,Humber Road,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,479.88
931108,Humber Road,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9819
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98416
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (Min),A,27.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (Max),A,81.5
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,86.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,142.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,101.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,83.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,59.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,139.25
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,85.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93103
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92483
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Max),A,46.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21816
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92334
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8074
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Min),A,93.5
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Max),A,184.5
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,110.5
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,184.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.25
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94711
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97943
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,45.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,136.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,102.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.25
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,99.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,147.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,178.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.25
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94888
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,29.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,65.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,46.38
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,103.25
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91659
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Min),A,108.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,88.75
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.5
931108,Humber Road,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.5
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.5
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.45
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.0
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,117.38
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,234.12
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,176.12
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,194.38
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,273.5
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,217.38
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,274.0
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,423.62
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,340.25
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,389.75
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,516.25
931108,Humber Road,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,438.88
931108,Humber Road,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99783
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (Max),A,77.25
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,91.88
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,156.12
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,107.62
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,87.62
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,64.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,113.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,86.62
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93457
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8786
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Max),A,19.88
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.62
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07414
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90808
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78289
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,80.62
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,181.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,105.88
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,181.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.62
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92908
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98074
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99634
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,60.25
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,99.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,107.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,109.25
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,132.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,156.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95386
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97205
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,127.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.88
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91748
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87277
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Min),A,121.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Max),A,97.38
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.25
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,128.75
931108,Humber Road,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.5
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.38
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.33
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.72
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,103.38
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,217.5
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,162.38
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,202.38
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,292.0
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,239.12
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,257.12
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,395.88
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,308.12
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,361.5
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,507.25
931108,Humber Road,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,429.88
931108,Humber Road,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98416
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (Max),A,69.62
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,92.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,120.62
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,102.75
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.88
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,170.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,92.75
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92136
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93014
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.88
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.75
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12883
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9075
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77249
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,78.25
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,189.75
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,106.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,189.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94644
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98309
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,129.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,112.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.62
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,142.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.25
