Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,134.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,174.88
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.25
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95267
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97656
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,139.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82519
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8761899999999999
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,140.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.38
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.89
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.41
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.14
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.08
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.66
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,118.12
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,267.75
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,194.62
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,206.62
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,270.5
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,231.75
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,267.75
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,399.38
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,313.0
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,403.88
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,550.75
931108,Humber Road,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,475.5
931108,Humber Road,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99835
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98123
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (Max),A,96.62
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,92.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,136.38
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,116.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,62.38
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,65.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,109.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90805
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91272
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95718
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Max),A,28.62
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.88
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10314
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90741
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8237899999999999
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,87.38
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,163.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,118.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,163.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.38
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93823
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97638
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,41.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,141.38
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,107.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,80.62
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,119.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.25
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,167.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.25
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,140.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,183.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,165.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.949
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,46.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,66.62
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.25
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,78.25
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,131.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,106.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72241
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87616
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,122.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,85.0
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,129.38
931108,Humber Road,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.36
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.69
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.69
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,120.0
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,123.0
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,294.62
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,203.38
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,217.5
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,277.25
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,245.62
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,246.88
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,424.0
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,317.12
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,433.5
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,570.12
931108,Humber Road,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,495.88
931108,Humber Road,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99872
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (Max),A,103.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,104.88
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,147.25
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,125.88
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.62
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,94.88
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,165.62
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,120.62
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8906200000000001
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90707
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96139
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Max),A,20.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-128.5
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.44
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10375
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90567
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85739
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,90.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,184.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,110.25
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.12
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,183.62
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.12
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,134.88
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,97.62
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.12
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,135.5
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.88
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.62
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,138.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,137.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,194.25
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.12
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97452
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,63.12
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.88
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,95.88
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.81
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77588
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93082
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,113.88
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,92.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,83.75
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,122.25
931108,Humber Road,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.36
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.48
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,117.12
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,286.0
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,178.75
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,216.0
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,299.75
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,251.25
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,264.12
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,388.0
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,303.38
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,408.38
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,552.0
931108,Humber Road,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,458.38
931108,Humber Road,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9985
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98923
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (Max),A,77.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (RMS),A,49.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,99.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,139.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,115.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,155.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,76.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90997
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91958
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.75
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05138
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90863
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73449
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,91.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,199.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,113.5
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,198.5
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94266
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,76.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,133.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,103.38
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,95.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,110.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,141.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,168.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
