Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95346
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97888
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,63.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,42.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8233600000000001
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96368
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,144.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,91.12
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,155.75
931108,Humber Road,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.62
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.33
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.58
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.28
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.69
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,100.0
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,223.5
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,150.12
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,196.5
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,268.38
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,227.5
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,289.88
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,429.38
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,331.0
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,366.62
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,489.75
931108,Humber Road,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,419.25
931108,Humber Road,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99838
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (Max),A,73.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (RMS),A,47.38
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,96.62
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,131.5
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,111.62
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,66.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,144.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,76.5
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90988
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92514
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97043
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Max),A,34.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.56
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.06
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05669
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90884
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75122
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,84.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,197.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,115.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,196.5
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96692
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,58.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,135.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,100.38
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.38
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,126.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.62
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,145.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,183.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,54.38
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8797
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92197
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,154.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,111.88
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,162.25
931108,Humber Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,134.62
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.12
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.55
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,103.5
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,259.38
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,160.25
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,192.88
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,264.12
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,228.12
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,256.38
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,427.88
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,310.38
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,396.88
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,525.88
931108,Humber Road,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,432.75
931108,Humber Road,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99789
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (Max),A,44.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (RMS),A,24.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,68.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,112.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,87.75
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,105.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,56.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,119.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,83.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92782
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88574
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Max),A,53.88
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.25
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.44
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.69
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18734
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91791
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77444
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,91.75
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,209.12
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,122.75
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,208.12
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94531
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96759
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,47.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,124.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,95.88
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,80.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,107.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,119.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,128.88
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,159.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96829
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,40.88
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9201
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90851
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,147.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,93.25
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.5
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.8
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.7
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.05
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,104.75
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,205.75
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,146.38
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,188.75
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,261.12
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,221.0
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,273.62
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,406.12
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,320.12
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,345.12
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,497.62
931108,Humber Road,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,400.5
931108,Humber Road,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9866
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (Max),A,61.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (RMS),A,24.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,63.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,91.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,75.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,113.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,77.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,56.5
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,145.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,80.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94907
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91656
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95257
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Max),A,22.25
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.81
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22814
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92856
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75842
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,104.88
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,199.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,124.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,198.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9469
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,53.5
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,110.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,115.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.25
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,115.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,166.5
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94275
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
