Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96545
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,45.5
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91135
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90423
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,160.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,169.75
931108,Humber Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,109.75
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.89
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.09
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.95
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.88
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,111.38
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,204.5
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,143.5
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,176.38
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,228.62
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,200.88
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,287.75
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,435.75
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,334.38
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,353.25
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,451.75
931108,Humber Road,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,387.5
931108,Humber Road,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (Min),A,12.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (RMS),A,22.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,67.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,95.62
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,75.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,71.75
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,80.12
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9501
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90155
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Max),A,17.12
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.63
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25054
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77899
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,123.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,218.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,146.62
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,123.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,217.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,146.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94305
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97266
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,138.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,91.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,72.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,144.62
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,153.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.62
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,130.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,159.75
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92859
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,47.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94238
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94919
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,114.62
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,93.38
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,132.25
931108,Humber Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.5
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.17
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.12
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,111.62
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,235.12
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,148.88
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,171.0
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,257.75
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,201.5
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,283.88
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,455.88
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,360.25
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,356.12
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,448.62
931108,Humber Road,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,387.62
931108,Humber Road,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (Min),A,12.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (Max),A,40.12
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (RMS),A,24.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,68.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,103.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,79.12
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,50.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,92.12
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,65.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,110.12
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,83.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93097
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94064
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96857
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Max),A,20.25
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.87
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24685
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9299
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76703
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,102.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,210.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,135.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,1.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.12
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,209.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.25
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95212
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,124.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,114.12
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,151.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,180.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,155.25
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91855
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96472
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95508
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,50.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93494
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95865
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,145.25
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,104.12
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,156.62
931108,Humber Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.75
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.44
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.53
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.97
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.44
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,124.38
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,225.88
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,164.88
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,182.62
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,230.25
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,202.12
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,285.5
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,468.0
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,357.75
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,367.5
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,470.12
931108,Humber Road,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,420.75
931108,Humber Road,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (Max),A,43.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,66.62
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,90.25
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,75.38
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,93.88
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,120.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,83.62
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90085
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98862
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96698
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Max),A,47.88
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.19
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33028
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93716
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74673
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,97.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,197.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,121.62
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,96.75
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,196.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96045
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,29.38
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,69.75
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,125.62
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.38
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.38
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,138.38
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.38
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,125.88
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,171.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93298
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97784
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,83.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,55.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
