Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,111.88
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94012
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,147.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.0
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.5
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.7
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.67
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.7
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.17
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,132.88
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,225.88
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,183.5
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,171.0
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,239.62
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,202.5
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,328.88
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,502.88
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,406.5
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,382.12
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,488.12
931108,Humber Road,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,418.38
931108,Humber Road,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (Max),A,93.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (RMS),A,25.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,69.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,97.62
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,78.62
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,105.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,76.25
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,69.75
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,171.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88534
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97928
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Max),A,50.75
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.12
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3929
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9436
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80267
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,80.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,230.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,128.25
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,229.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.75
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95846
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,48.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,123.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,81.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,110.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,128.62
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.62
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,132.25
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,173.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94183
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,26.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,53.12
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8973399999999999
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94119
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,160.62
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,100.75
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,167.5
931108,Humber Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,124.75
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.22
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.5
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.39
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.36
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,96.0
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,161.5
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,283.75
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,211.25
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,162.0
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,221.88
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,186.0
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,324.25
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,542.62
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,404.75
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,406.88
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,496.5
931108,Humber Road,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,450.88
931108,Humber Road,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99835
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98734
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (Min),A,12.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (Max),A,79.25
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (RMS),A,31.75
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,74.12
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,99.25
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,87.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,89.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.75
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,72.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,151.75
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,102.5
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93573
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96121
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Max),A,42.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,26.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.69
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27657
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94229
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81472
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,94.12
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,216.12
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,134.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,215.5
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.5
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94809
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,43.5
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,134.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,102.75
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.75
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,110.5
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,131.12
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,131.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,180.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96063
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,59.25
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,94.75
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,90.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8810399999999999
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90927
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,135.12
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.06
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.17
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.12
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,114.88
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,216.62
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,153.0
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,189.0
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,246.38
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,220.62
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,302.0
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,433.25
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,352.88
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,370.5
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,500.75
931108,Humber Road,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,420.0
931108,Humber Road,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99878
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (Min),A,11.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (Max),A,66.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (RMS),A,28.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,78.12
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,108.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,91.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,106.25
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,69.25
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,154.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,95.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91312
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99249
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95743
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Max),A,36.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.87
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32409
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95065
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7843600000000001
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,115.75
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,242.75
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,150.88
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,115.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,241.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,150.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93048
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,65.25
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,156.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,122.88
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,101.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,125.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,184.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,161.25
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93646
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95767
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98099
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,59.75
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,84.62
