Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8614200000000001
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92761
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,167.12
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,118.25
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,102.25
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,125.5
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.33
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.83
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.66
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.25
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.38
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,145.0
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,266.88
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,193.0
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,188.5
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,243.38
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,211.5
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,305.88
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,448.75
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,357.38
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,393.0
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,542.88
931108,Humber Road,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,460.25
931108,Humber Road,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99902
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (Min),A,13.75
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (Max),A,59.75
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (RMS),A,35.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,78.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,124.12
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,97.12
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,82.88
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,69.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,121.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,90.62
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95563
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90198
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Max),A,29.25
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.37
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16735
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93884
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77517
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,100.25
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,215.88
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,127.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,100.25
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,215.25
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,127.25
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93576
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,89.88
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,163.62
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,116.75
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.62
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,126.75
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.75
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,84.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,188.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.12
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94833
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95041
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,47.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.38
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95206
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,133.62
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.75
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,141.5
931108,Humber Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,108.62
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.73
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.39
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.3
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.8
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.38
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,103.12
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,214.25
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,148.75
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,208.62
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,307.38
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,253.38
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,243.0
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,408.12
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,302.88
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,360.12
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,464.88
931108,Humber Road,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,410.75
931108,Humber Road,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99799
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,64.62
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,102.88
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,78.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,35.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,72.88
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98239
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8761
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96252
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34121
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82358
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,89.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,263.12
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,133.62
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,262.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.5
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94952
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97119
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,75.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,133.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,105.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,116.5
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,87.5
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,126.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,171.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.88
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98328
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96143
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97952
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,66.25
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,96.5
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97272
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,111.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,89.75
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,132.25
931108,Humber Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.34
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.05
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.23
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,119.12
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,265.62
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,181.0
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,214.25
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,287.62
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,254.88
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,260.0
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,460.75
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,314.75
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,405.38
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,546.38
931108,Humber Road,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,459.0
931108,Humber Road,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99817
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (Min),A,20.38
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (Max),A,149.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (RMS),A,59.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,63.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,113.75
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,72.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,209.75
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,119.12
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98096
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92132
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97806
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Max),A,27.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.44
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.87
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3258
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82773
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,45.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,136.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,284.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,192.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,136.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,284.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,192.62
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96454
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,71.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,131.75
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,108.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,73.25
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,134.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,145.62
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,175.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,157.25
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,40.25
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.25
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.38
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
