Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,131.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,107.38
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,125.88
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.92
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.34
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.34
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.5
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.14
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,88.75
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,265.75
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,148.5
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,248.88
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,326.62
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,284.5
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,310.25
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,474.25
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,383.12
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,408.38
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,572.25
931108,Humber Road,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,472.0
931108,Humber Road,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99915
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (Min),A,28.25
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (Max),A,130.88
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (RMS),A,65.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,81.62
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,132.75
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,114.25
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,94.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,219.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,130.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87131
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Max),A,28.62
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.69
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16283
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93335
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86575
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,96.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,241.12
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,151.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.12
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,240.38
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,151.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9653
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,88.38
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,137.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,115.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.38
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,100.25
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,88.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,140.25
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,173.12
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,155.75
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96963
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98132
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,45.75
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,131.25
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,100.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.0
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,123.25
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.69
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.81
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.95
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.72
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.84
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,117.0
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,121.0
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,247.38
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,180.25
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,208.62
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,323.5
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,285.5
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,258.0
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,432.38
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,323.75
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,442.5
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,566.5
931108,Humber Road,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,488.12
931108,Humber Road,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99747
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (Min),A,12.38
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,86.5
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,71.88
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,64.12
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,170.5
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9238
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95032
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Max),A,27.38
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.25
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33242
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95386
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77237
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,102.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,180.25
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,135.88
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,102.5
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,179.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,135.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94009
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97128
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,82.12
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,131.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,108.38
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,102.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,146.25
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,180.38
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,157.25
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98373
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,45.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97098
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,140.88
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,113.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,100.25
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,128.62
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.34
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.81
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.09
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,242.62
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,123.38
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,274.25
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,180.5
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,195.62
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,253.62
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,218.12
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,275.75
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,400.62
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,339.5
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,405.5
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,524.75
931108,Humber Road,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,448.62
931108,Humber Road,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99844
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (Min),A,11.38
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (Max),A,73.38
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,79.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,140.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,111.25
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,39.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,90.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.25
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,117.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,78.88
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.953
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96475
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Max),A,28.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.06
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0258
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94553
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7308600000000001
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,97.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,195.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,121.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,97.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,195.38
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.25
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94067
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,72.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,123.25
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,103.62
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,130.88
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.25
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,109.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,136.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,167.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.25
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97812
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,37.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8831200000000001
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95474
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
