Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,134.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,107.5
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,102.88
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,147.12
931108,Humber Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.62
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.25
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.97
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.42
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.75
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,88.5
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,179.38
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,124.0
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,229.0
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,348.5
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,291.62
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,276.88
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,388.12
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,335.75
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,355.5
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,458.62
931108,Humber Road,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,411.38
931108,Humber Road,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99899
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (Max),A,64.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (RMS),A,42.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,64.62
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,113.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,99.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,94.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,53.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,111.88
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,81.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97705
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96823
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95996
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Max),A,26.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.81
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14482
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95749
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72634
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,89.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,189.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,125.62
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,189.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9646
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,75.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,137.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,139.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,137.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.62
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98608
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98373
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96759
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,32.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.56
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75332
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90701
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,126.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,106.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,134.25
931108,Humber Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.5
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.58
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.33
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,88.88
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,193.38
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,131.5
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,202.38
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,324.0
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,252.5
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,280.25
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,416.0
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,326.5
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,377.75
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,442.12
931108,Humber Road,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,408.25
931108,Humber Road,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97977
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (Max),A,55.75
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (RMS),A,26.12
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,64.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,87.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,72.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,72.5
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,54.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,114.88
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,76.75
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93713
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92761
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95746
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Max),A,18.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.31
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23699
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93552
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70498
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,91.75
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,221.75
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,118.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,221.12
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,75.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,96.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,111.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.12
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,85.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,132.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,178.5
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98651
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,36.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.62
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.75
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7565
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92908
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,136.12
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,98.75
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,119.38
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.17
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.84
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.55
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.39
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.39
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.61
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,101.88
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,206.0
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,150.62
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,184.75
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,252.25
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,211.25
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,280.25
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,411.75
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,316.75
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,358.62
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,463.62
931108,Humber Road,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,411.62
931108,Humber Road,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (Min),A,11.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (RMS),A,31.12
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,66.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,134.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,95.62
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,41.25
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,122.88
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,86.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,55.62
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,161.38
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,110.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92792
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96429
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Max),A,26.25
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.13
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3051
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80029
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,103.25
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,193.62
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,138.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,103.88
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,193.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.12
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,62.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,92.88
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,72.62
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,124.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.62
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,118.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,135.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,156.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97958
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97562
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,48.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.12
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,94.88
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8482299999999999
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91522
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,123.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
