Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,99.5
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,133.12
931108,Humber Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.75
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.12
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.28
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.53
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,241.75
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,113.75
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,221.38
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,151.62
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,191.88
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,293.88
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,241.0
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,311.0
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,444.5
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,363.0
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,369.88
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,488.5
931108,Humber Road,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,432.25
931108,Humber Road,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99893
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99356
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (Min),A,12.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (RMS),A,46.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,111.88
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,149.88
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,125.12
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,119.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,84.38
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,84.62
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,171.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,136.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9104
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.966
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94739
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Max),A,26.62
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3333
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94479
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84295
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,96.62
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,222.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,118.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.62
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,221.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96704
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96692
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,88.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,136.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,108.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,103.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.88
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,74.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,137.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,175.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.88
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98395
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,46.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.38
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.88
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,101.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,86.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88684
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94504
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,139.5
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,118.38
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.5
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.28
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.66
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.42
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.44
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,130.12
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,269.0
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,191.5
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,228.38
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,309.5
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,264.88
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,301.12
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,444.25
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,352.38
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,435.25
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,558.75
931108,Humber Road,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,493.0
931108,Humber Road,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99905
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (RMS),A,80.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,136.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,175.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,154.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,44.38
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,87.62
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,117.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94119
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97568
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9584
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Max),A,42.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.88
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.69
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04036
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82058
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,87.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,184.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,120.38
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,184.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96048
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96701
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,70.88
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,111.62
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,95.38
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,104.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,168.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96396
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,51.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,124.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.38
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8778100000000001
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781399999999999
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,137.25
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,97.38
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,147.62
931108,Humber Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.02
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.31
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.53
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.03
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.31
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,101.25
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,248.38
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,172.25
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,255.12
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,355.88
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,292.88
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,298.12
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,419.5
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,340.25
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,419.38
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,542.88
931108,Humber Road,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,485.12
931108,Humber Road,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99805
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (RMS),A,57.88
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,90.38
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,165.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,123.38
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,86.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,85.12
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,143.12
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91376
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Max),A,59.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21764
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94546
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83191
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,114.38
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,215.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,136.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,114.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,214.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,39.75
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,133.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,143.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,137.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,181.38
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92932
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98145
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,25.12
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,58.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.88
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,117.12
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.88
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90567
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86346
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,112.75
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.12
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,122.25
931108,Humber Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.73
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.66
