Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.31
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.86
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.41
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,120.75
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,229.0
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,177.25
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,197.38
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,331.62
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,237.0
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,296.88
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,424.88
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,351.0
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,392.5
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,540.38
931108,Humber Road,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,464.38
931108,Humber Road,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (Max),A,70.88
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (RMS),A,42.62
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,74.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,113.12
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,95.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,74.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.62
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,78.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,169.88
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,107.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9364
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95843
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Max),A,29.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.31
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.44
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30248
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95364
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81808
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,102.12
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,217.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,134.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,216.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.12
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96622
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97284
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,65.62
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,114.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,96.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,93.5
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,127.38
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,177.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94043
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94882
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90713
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,16.62
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,38.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87424
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8427399999999999
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,155.12
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,97.88
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,161.62
931108,Humber Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.38
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.94
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.61
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.91
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.84
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.33
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.56
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,117.0
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,230.38
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,162.75
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,180.88
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,258.12
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,207.75
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,261.75
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,423.62
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,317.25
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,382.0
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,475.88
931108,Humber Road,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,413.12
931108,Humber Road,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (RMS),A,39.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,73.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,101.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,81.5
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,75.88
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,70.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,152.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,106.25
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94244
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90903
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95837
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-127.13
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.25
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35787
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95798
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79467
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,98.88
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,205.88
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,125.25
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,98.88
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,205.12
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,125.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97183
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97266
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,86.12
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,104.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,115.75
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.75
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,139.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,170.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94314
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9422
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,32.88
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8476799999999999
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8564700000000001
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,112.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,96.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.75
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,125.38
931108,Humber Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.91
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.75
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.45
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.03
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.64
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,128.75
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,224.12
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,173.62
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,173.38
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,256.5
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,205.75
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,255.5
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,377.88
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,290.88
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,371.25
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,461.88
931108,Humber Road,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,413.25
931108,Humber Road,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (Min),A,13.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (RMS),A,38.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,74.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,109.88
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,82.62
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,75.62
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.88
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.25
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,199.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,102.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9649
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8796700000000001
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95941
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Max),A,25.25
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.63
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37288
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95328
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79351
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,89.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,205.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,120.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,204.88
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.38
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.37
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97269
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,76.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,133.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,101.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.25
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,159.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.88
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95245
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96057
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,44.38
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.75
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8693200000000001
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90362
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,116.62
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,97.62
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.12
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.88
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.52
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.84
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,241.06
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.11
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
