Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,131.5
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,241.5
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,182.0
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,158.75
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,212.38
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,181.12
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,260.88
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,399.38
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,294.5
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,369.5
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,512.62
931108,Humber Road,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,407.88
931108,Humber Road,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (RMS),A,48.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,76.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,128.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,88.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,83.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,54.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,166.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,90.75
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9415
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91855
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Max),A,45.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,37.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.63
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.45049
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96539
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8510700000000001
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,102.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,273.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,150.38
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,102.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,273.38
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,150.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,51.5
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,126.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,101.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,144.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,122.5
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,186.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8956
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97266
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,66.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,40.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87277
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89746
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,121.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,96.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.25
931108,Humber Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.62
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.48
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.73
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.42
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.27
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.62
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,144.75
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,251.0
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,199.25
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,156.0
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,220.0
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,179.5
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,266.75
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,420.38
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,325.88
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,353.88
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,491.12
931108,Humber Road,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,432.88
931108,Humber Road,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (Max),A,113.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (RMS),A,50.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,77.38
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,112.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,87.38
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,86.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,74.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,187.88
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95636
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92633
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96954
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Max),A,55.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,16.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.56
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.94
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38805
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94495
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8337100000000001
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,108.62
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,220.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,134.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,108.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,220.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.62
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.31
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93024
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,134.62
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,111.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.12
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,130.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,138.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,176.88
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,153.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92541
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97366
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,19.38
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,51.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.38
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,79.88
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94348
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98596
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,154.12
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,110.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.5
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,170.62
931108,Humber Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,125.88
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.77
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.36
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.02
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.7
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,141.0
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,280.88
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,201.88
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,176.88
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,234.5
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,206.25
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,263.38
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,428.0
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,330.0
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,383.12
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,572.62
931108,Humber Road,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,461.75
931108,Humber Road,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (Max),A,97.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (RMS),A,51.75
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,78.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,107.88
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,90.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,76.88
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,58.5
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,156.38
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,111.12
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94687
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93188
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96234
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Max),A,18.88
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.69
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33385
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94046
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82058
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,102.12
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,204.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,128.38
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,102.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,203.5
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,128.12
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92959
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,54.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,126.5
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,103.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,131.5
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,137.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,166.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.12
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95782
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96527
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,76.88
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,38.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95691
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91266
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,117.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,99.38
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,132.12
931108,Humber Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.12
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.61
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.92
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.5
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.0
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,129.0
