Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,228.88
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,176.75
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,169.25
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,241.0
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,200.88
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,286.62
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,443.0
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,332.0
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,380.75
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,475.12
931108,Humber Road,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,426.38
931108,Humber Road,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (Max),A,65.38
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (RMS),A,35.62
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,74.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,99.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,81.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,62.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,135.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,77.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96161
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8856200000000001
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9671
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Max),A,34.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.31
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.19
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24709
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94437
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75402
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,104.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,216.62
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,136.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,103.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,216.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,135.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94229
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97797
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,66.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,126.38
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,100.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,103.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,135.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,173.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95764
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95056
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,65.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97516
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80267
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,121.75
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,100.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,100.25
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,136.5
931108,Humber Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.12
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.08
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.66
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.34
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.7
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.88
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.34
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,120.5
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,218.0
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,158.62
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,161.62
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,233.25
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,185.5
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,274.12
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,430.38
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,325.25
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,350.12
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,444.38
931108,Humber Road,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,391.62
931108,Humber Road,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9921
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (Max),A,54.75
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (RMS),A,33.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,73.12
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,111.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,89.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,113.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,54.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,98.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,70.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95297
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88171
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96106
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Max),A,34.62
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.19
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2199
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94617
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6986
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,104.62
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,210.88
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,133.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,210.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.62
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94846
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97174
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,58.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.38
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,125.38
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,134.88
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,167.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98379
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98428
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,65.62
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,91.88
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,50.06
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97562
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.737
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,114.88
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,100.5
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,100.75
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,128.62
931108,Humber Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,114.75
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.44
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.55
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.22
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.7
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.03
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.47
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,109.5
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,226.25
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,160.88
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,170.0
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,260.12
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,201.5
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,298.5
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,455.5
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,342.0
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,359.38
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,465.62
931108,Humber Road,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,410.38
931108,Humber Road,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (Max),A,65.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (RMS),A,31.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,84.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,123.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,97.5
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,39.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,102.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,79.62
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,61.5
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,122.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,80.62
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94504
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84775
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95315
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Max),A,18.88
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.37
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18987
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93494
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7221
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,85.25
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,187.62
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,106.25
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,187.25
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.88
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96353
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,121.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,134.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,98.5
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,134.5
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,168.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.25
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,50.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,44.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95816
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77136
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,139.0
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,111.12
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,115.62
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,147.25
931108,Humber Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,124.0
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.81
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.05
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.95
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.56
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.61
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.2
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,90.75
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,205.0
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,142.62
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,194.62
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,293.75
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,234.38
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,282.38
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,415.5
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,327.75
