Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,377.12
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,454.12
931108,Humber Road,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,408.0
931108,Humber Road,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99017
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (Min),A,17.75
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (Max),A,70.75
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (RMS),A,40.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,84.62
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,120.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,100.25
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,33.25
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,89.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,74.88
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,132.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,99.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.81
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85785
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96213
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Max),A,55.25
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,12.75
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.75
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.37
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19307
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9299
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79791
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,79.25
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,200.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,106.75
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,199.88
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.62
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97821
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,116.75
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,95.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,100.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,150.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.25
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,165.12
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.12
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98517
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98709
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,60.75
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.88
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.62
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.69
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87124
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76425
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,115.62
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,120.38
931108,Humber Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.88
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.22
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.23
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.38
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.8
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.8
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,93.5
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,201.25
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,148.38
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,194.12
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,262.5
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,224.0
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,262.12
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,395.75
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,297.88
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,350.88
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,460.62
931108,Humber Road,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,409.0
931108,Humber Road,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.995
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (Max),A,95.25
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,96.25
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,153.88
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,127.25
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,93.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,157.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,105.5
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93475
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84836
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96387
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Max),A,34.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.94
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.31
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12053
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93249
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81155
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,75.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,182.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,123.88
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.88
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,182.12
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94626
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,46.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,91.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,136.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.5
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,156.12
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95315
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,96.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,42.25
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,134.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8600399999999999
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891899999999999
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,138.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,112.25
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,148.12
931108,Humber Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.88
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.53
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.0
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.62
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,104.62
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,193.62
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,145.0
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,186.62
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,292.12
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,236.75
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,272.88
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,454.88
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,343.62
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,359.38
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,487.25
931108,Humber Road,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,425.12
931108,Humber Road,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99866
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (Min),A,41.12
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (RMS),A,74.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,108.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,175.62
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,143.75
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,107.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,124.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.12
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90677
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8683799999999999
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98553
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Max),A,22.5
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.62
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.19
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0121
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9357
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78277
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,92.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,201.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,121.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.75
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,200.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.12
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97308
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96948
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,78.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,124.5
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,98.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,77.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,71.12
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,131.62
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,173.75
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98544
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,54.5
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.25
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8939799999999999
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7171
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,144.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,104.38
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,123.25
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.44
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,89.0
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,185.25
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,129.0
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,215.88
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,322.75
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,267.12
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,267.12
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,381.62
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,314.12
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,377.25
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,458.75
931108,Humber Road,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,418.75
931108,Humber Road,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
