Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.37
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99088
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (Min),A,33.5
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (Max),A,88.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (RMS),A,58.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,93.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,133.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,110.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,67.5
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,65.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,145.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,99.38
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.94
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96054
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92337
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96695
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Max),A,29.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.75
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15587
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93979
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8044399999999999
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,89.25
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,225.25
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,118.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.38
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,224.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.06
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95059
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97348
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,61.5
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,143.25
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.38
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,130.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,182.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,18.75
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,62.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,37.38
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,101.75
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.69
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93878
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,136.62
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.88
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,149.5
931108,Humber Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,120.75
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.25
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.59
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.66
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,101.25
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,233.75
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,147.38
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,210.62
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,284.75
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,240.88
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,263.38
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,428.25
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,318.0
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,359.25
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,501.5
931108,Humber Road,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,417.0
931108,Humber Road,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99811
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98636
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (RMS),A,62.75
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,93.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,135.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,110.75
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,28.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,52.62
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,72.62
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,174.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,98.75
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9433
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98996
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Max),A,35.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.88
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.56
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28902
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95331
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81653
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,92.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,212.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,105.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,211.38
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.38
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9541
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,56.62
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,103.75
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,100.62
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,122.62
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,137.12
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,165.88
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,149.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96753
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,65.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.88
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,101.88
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91077
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8712700000000001
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,157.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,93.75
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,164.5
931108,Humber Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.38
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.66
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.5
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.52
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,111.75
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,242.0
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,170.38
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,213.75
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,264.88
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,237.5
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,262.25
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,393.5
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,313.75
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,379.62
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,513.62
931108,Humber Road,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,434.12
931108,Humber Road,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9866
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (Min),A,58.12
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (Max),A,156.88
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (RMS),A,88.75
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,96.75
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,142.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,116.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,28.88
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,49.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.75
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,78.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,214.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,132.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90561
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.957
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Max),A,48.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.81
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.94
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41167
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94818
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8770100000000001
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,78.75
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,204.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,112.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,79.12
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,203.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.38
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94116
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,63.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,152.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,107.88
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,118.88
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,115.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,130.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,184.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,151.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95071
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,27.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,107.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95309
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86877
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,160.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,129.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,116.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,166.0
931108,Humber Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.05
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.09
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.61
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.84
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.27
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.11
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,118.0
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,148.62
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,281.0
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,218.88
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,199.75
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,272.62
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,234.25
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,280.88
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,412.25
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,318.88
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,436.75
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,560.88
931108,Humber Road,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,491.75
931108,Humber Road,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
