Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9985
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (Min),A,52.38
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (Max),A,165.75
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (RMS),A,112.12
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,91.88
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,124.75
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,104.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,29.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,60.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,111.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,231.88
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,172.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8834200000000001
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94754
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96683
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Max),A,33.88
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-154.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.13
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.58846
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95245
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90256
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,71.12
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,174.75
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,109.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,174.75
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.12
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,1.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94061
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,77.88
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,172.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,116.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,89.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.12
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,207.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,160.12
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95529
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.953
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,21.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,80.38
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,109.88
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.38
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94778
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8172
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,160.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,117.25
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,105.12
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,170.62
931108,Humber Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,125.12
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.36
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.59
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.55
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.3
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.97
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.31
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,123.0
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,166.38
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,338.62
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,259.38
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,174.62
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,285.0
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,206.38
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,272.25
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,383.38
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,308.5
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,410.38
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,625.38
931108,Humber Road,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,514.38
931108,Humber Road,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (Min),A,40.12
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (Max),A,128.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (RMS),A,76.62
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,86.12
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,120.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,100.75
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,60.12
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,64.75
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,191.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,124.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8536
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9469
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95401
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Max),A,27.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.25
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3594
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93643
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82934
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,73.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,191.5
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,105.25
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,191.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.25
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96268
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.965
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,166.12
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,126.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.62
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,70.88
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,207.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,165.75
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94491
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93173
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,24.38
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,54.75
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.62
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97345
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87402
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,146.25
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,106.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,154.0
931108,Humber Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,132.62
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.36
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.52
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.41
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.19
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.09
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.5
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,137.88
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,314.62
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,217.38
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,174.0
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,240.5
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,208.0
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,221.38
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,379.0
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,272.25
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,377.38
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,547.75
931108,Humber Road,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,463.25
931108,Humber Road,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (Max),A,57.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (RMS),A,38.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,84.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,118.5
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,98.5
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,73.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,53.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,127.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,89.5
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91254
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96829
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96054
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Max),A,31.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.19
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27745
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93323
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7673
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,74.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,160.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,92.62
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,160.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9346
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97058
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99704
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,131.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,103.62
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,90.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,131.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,168.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962399999999999
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95358
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,40.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,103.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8980100000000001
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,160.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,128.12
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,116.38
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,168.25
931108,Humber Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,139.25
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.44
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.78
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,128.62
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,260.75
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,184.5
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,174.38
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,239.12
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,199.75
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,233.12
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,350.62
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,292.0
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,372.62
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,477.5
931108,Humber Road,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,425.12
931108,Humber Road,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (Min),A,18.0
