Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (Max),A,66.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (RMS),A,42.5
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,89.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,127.62
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,108.12
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,86.25
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,63.25
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,149.75
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,83.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91388
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95947
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Max),A,29.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,17.62
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.13
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25237
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96094
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7327199999999999
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,88.75
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,198.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,115.62
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,197.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.25
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95993
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97397
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,143.25
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,111.12
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,133.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,127.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,141.75
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,202.5
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,161.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95825
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95251
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,49.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,131.62
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,81.12
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.25
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,159.75
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,110.62
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97153
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8685299999999999
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,127.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.25
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.05
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.22
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.23
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,100.12
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,239.25
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,139.75
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,203.5
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,321.62
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,240.0
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,321.12
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,461.75
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,374.25
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,355.62
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,497.75
931108,Humber Road,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,402.12
931108,Humber Road,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (Max),A,63.25
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,94.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,119.75
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,106.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,71.88
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,56.25
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,141.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,78.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89618
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92035
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9696
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Max),A,27.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.13
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.222
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92547
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7599100000000001
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,64.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,172.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,92.75
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,172.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95251
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97162
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,70.62
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,134.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,110.75
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,97.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,135.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,190.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94818
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,46.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,124.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,145.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,108.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,75.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93957
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8508899999999999
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99176
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,143.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.75
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,150.0
931108,Humber Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.0
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.62
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.66
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.27
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.97
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,126.88
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,237.88
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,162.62
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,181.38
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,233.38
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,209.62
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,267.62
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,415.25
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,330.25
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,364.25
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,459.75
931108,Humber Road,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,403.88
931108,Humber Road,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (Max),A,69.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (RMS),A,54.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,93.88
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,126.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,113.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,70.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,106.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,72.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89679
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90228
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9519
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Max),A,50.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.12
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.31
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.06
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16524
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94467
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70355
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,84.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,181.88
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,103.75
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.88
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,181.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94821
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,122.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,94.75
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.38
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,165.75
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97104
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97028
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,57.88
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,131.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,79.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,171.88
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,113.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,100.75
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90658
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8924200000000001
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,128.38
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.45
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.67
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.84
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.2
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.16
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.92
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,100.88
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,229.25
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,144.88
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,181.12
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,258.25
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,213.5
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,316.12
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,436.62
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,350.25
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,360.38
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,452.12
931108,Humber Road,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,395.62
931108,Humber Road,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (RMS),A,53.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,98.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,132.75
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,110.62
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,46.5
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,73.12
