Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,66.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,166.62
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,110.88
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92114
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93008
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97571
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Max),A,22.88
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-124.06
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34517
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92419
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8276
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,62.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,157.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,86.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,157.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.25
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96655
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,80.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,121.88
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,99.5
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,104.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,128.5
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,163.5
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.25
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90701
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,67.5
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,138.62
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,91.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,167.62
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.75
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,99.25
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91034
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88205
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,124.88
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,93.0
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.75
931108,Humber Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.88
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.38
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.14
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.38
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,108.62
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,286.12
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,194.0
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,169.38
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,252.38
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,207.38
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,288.88
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,406.12
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,326.5
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,350.12
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,535.12
931108,Humber Road,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,440.5
931108,Humber Road,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (Max),A,76.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (RMS),A,42.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,85.25
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,120.75
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,94.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,55.75
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,43.88
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,147.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,70.75
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92248
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91513
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Max),A,27.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,13.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.56
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.19
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2622
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93017
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7177399999999999
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,174.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,85.88
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,174.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96951
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,47.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,142.25
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,112.5
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,90.25
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,114.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,134.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.88
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92428
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93787
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,67.5
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,112.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,87.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,133.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,114.25
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91312
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8944700000000001
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,125.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,106.75
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,104.0
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,133.38
931108,Humber Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,112.88
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.64
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.58
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.19
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.77
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.78
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,109.0
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,267.62
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,164.62
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,168.0
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,222.38
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,189.25
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,262.25
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,373.12
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,304.62
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,351.88
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,478.62
931108,Humber Road,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,384.5
931108,Humber Road,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99756
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98389
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (Min),A,31.25
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (Max),A,66.88
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (RMS),A,53.88
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,88.75
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,117.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,100.38
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.25
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,55.25
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,39.75
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,47.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,99.12
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,60.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92435
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92233
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95578
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Max),A,24.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08162
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9133
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64495
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,58.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,178.12
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,177.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95962
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,78.75
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,146.75
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,115.25
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.75
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,200.38
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,164.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94491
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93423
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,57.25
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,121.12
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,84.75
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,145.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.88
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91974
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9277
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,114.88
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,121.62
931108,Humber Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.5
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.38
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.36
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.47
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.36
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.34
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,91.88
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,191.62
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,135.75
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,179.75
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,254.25
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,218.62
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,270.5
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,416.75
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,323.5
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,325.5
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,422.5
931108,Humber Road,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,375.38
931108,Humber Road,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99808
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97259
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (Min),A,33.5
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (RMS),A,66.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,94.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,145.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,108.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,25.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,55.75
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.75
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,78.75
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
