Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91662
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89633
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Max),A,28.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.75
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02675
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90802
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71844
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,62.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,187.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,81.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,186.62
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96732
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,38.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,146.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,115.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,183.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,133.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,140.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,207.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,166.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97507
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,53.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,74.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,97.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,151.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,107.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.944
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92261
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,109.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,114.25
931108,Humber Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.12
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.8
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.33
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,83.5
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,191.75
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,146.25
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,200.75
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,349.62
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,269.88
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,255.75
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,412.5
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,301.75
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,366.12
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,440.25
931108,Humber Road,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,402.25
931108,Humber Road,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99854
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97452
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (Min),A,45.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (RMS),A,82.5
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,95.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,156.5
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,123.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,47.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,77.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,158.75
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,106.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90881
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8652
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Max),A,13.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.56
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10887
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93091
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80795
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,65.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,161.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,161.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.19
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96661
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97522
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,58.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,136.5
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,101.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,124.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,127.25
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,127.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,179.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92361
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,64.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,153.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,103.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,181.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,138.62
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8315100000000001
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87616
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,122.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,97.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.12
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,128.5
931108,Humber Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.25
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.75
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.77
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.97
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.61
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,240.38
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,98.62
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,223.12
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,145.38
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,193.0
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,320.88
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,242.75
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,289.88
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,413.5
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,334.12
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,365.88
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,453.38
931108,Humber Road,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,406.88
931108,Humber Road,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99799
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97174
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99069
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (Min),A,47.25
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (RMS),A,70.75
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,94.25
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,146.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,109.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,40.12
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,52.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,106.25
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,71.25
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95547
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9151
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95773
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Max),A,26.25
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.87
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.62
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0598
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93472
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69458
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,179.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,91.5
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,178.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.25
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96005
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97922
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,43.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,119.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,138.62
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,166.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90033
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,66.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.75
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,116.88
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.75
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81811
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94958
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,106.12
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,91.5
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,91.5
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,114.25
931108,Humber Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.88
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.81
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.55
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.58
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,246.45
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.39
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.47
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,78.88
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,168.75
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,118.88
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,194.62
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,279.25
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,228.25
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,259.62
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,384.0
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,306.12
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,315.38
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,406.0
931108,Humber Road,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,352.0
931108,Humber Road,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99796
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95889
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (Min),A,51.25
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (Max),A,110.88
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (RMS),A,72.62
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,91.75
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,148.88
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,109.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,43.75
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.12
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,40.88
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,106.38
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,69.38
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95975
