Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93573
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94876
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Max),A,25.12
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.19
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00587
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92477
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6784
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,65.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,146.12
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,89.25
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,145.75
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.56
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95935
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96951
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,42.62
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,112.88
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,91.25
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,87.12
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,121.75
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,128.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,158.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.38
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93619
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,55.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,76.75
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.12
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,144.38
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.25
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91806
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98419
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,113.88
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,97.25
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,127.75
931108,Humber Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.5
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.36
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.69
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.31
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.78
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.11
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.42
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,75.88
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,191.5
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,118.38
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,195.12
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,268.0
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,234.5
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,255.5
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,375.5
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,312.0
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,311.25
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,418.5
931108,Humber Road,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,360.75
931108,Humber Road,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9982
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96176
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98712
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (Min),A,39.62
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (Max),A,86.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,92.62
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,127.38
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,106.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,21.5
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,43.62
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,44.88
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,96.88
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,70.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92746
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9527
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95065
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Max),A,45.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.62
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.87
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19783
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6990000000000001
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,112.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,215.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,132.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,111.62
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,215.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,131.88
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95752
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,38.5
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,95.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,105.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,127.38
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,162.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,67.5
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,94.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,80.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,106.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,129.62
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,118.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891899999999999
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,104.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,113.12
931108,Humber Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.62
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.25
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.5
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.25
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,86.75
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,167.5
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,123.0
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,198.25
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,264.0
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,229.75
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,316.12
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,459.0
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,371.25
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,312.12
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,385.12
931108,Humber Road,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,352.0
931108,Humber Road,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99841
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95874
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (Min),A,47.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (RMS),A,70.62
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,89.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,157.62
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,112.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,44.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,53.38
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,129.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,73.75
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93649
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86313
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Max),A,21.62
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.87
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.63
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00316
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91318
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71444
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,50.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,180.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,101.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,179.75
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,137.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,97.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.5
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,119.38
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.38
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,175.38
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9577
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8488399999999999
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,71.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,121.5
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,96.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,107.62
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,142.75
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,122.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8912899999999999
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9154
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98932
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,111.62
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,119.0
931108,Humber Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.75
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.36
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.75
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,81.25
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,184.12
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,127.88
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,193.38
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,324.38
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,234.62
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,245.12
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,409.88
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,319.62
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,312.88
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,441.25
931108,Humber Road,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,348.0
931108,Humber Road,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99783
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97668
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (RMS),A,61.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,85.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,172.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,113.25
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.62
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,84.88
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.25
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,95.88
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.966
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93777
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96277
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Max),A,27.62
