Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.62
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.002
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8739899999999999
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77823
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,53.25
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,147.88
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,74.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,147.75
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.63
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96667
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98148
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9967
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,83.25
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,123.5
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,105.25
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,96.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,137.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,178.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.5
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94687
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8985
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,89.62
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,100.5
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,133.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8592799999999999
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8844299999999999
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,124.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,94.62
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.12
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,131.38
931108,Humber Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.83
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,94.88
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,227.12
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,141.38
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,175.5
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,307.12
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,232.5
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,238.5
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,411.5
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,310.62
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,343.0
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,477.0
931108,Humber Road,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,389.75
931108,Humber Road,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99829
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96722
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99231
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (Min),A,42.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (RMS),A,68.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,93.88
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,145.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,109.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.62
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,46.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,107.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,73.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93777
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9722
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96655
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Max),A,23.62
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.81
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09807
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8781100000000001
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71139
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,67.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,132.25
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,80.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,132.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.31
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97595
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,77.25
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,92.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,121.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.25
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,167.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8802200000000001
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,73.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.62
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,108.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,168.25
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,117.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81091
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88064
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,112.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.0
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,119.5
931108,Humber Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.75
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.67
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,73.0
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,120.5
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,95.88
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,211.88
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,280.75
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,240.62
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,269.38
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,353.62
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,303.25
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,312.38
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,389.38
931108,Humber Road,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,348.88
931108,Humber Road,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99854
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96396
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (Min),A,46.5
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,87.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,144.5
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,116.5
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,42.5
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,58.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,69.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93524
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95685
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96365
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Max),A,21.62
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.62
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.69
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.56
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.037610000000000005
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8947700000000001
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68176
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,50.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,149.88
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,65.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,149.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97348
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,56.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,111.25
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,125.75
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,177.5
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95557
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99689
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973399999999999
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,83.88
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,157.62
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,118.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,183.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,145.75
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81152
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87613
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,101.62
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.38
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,108.0
931108,Humber Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.42
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.52
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,79.12
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,140.62
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,101.88
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,196.5
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,282.88
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,231.38
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,253.25
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,392.12
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,323.75
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,313.12
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,421.38
931108,Humber Road,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,342.5
931108,Humber Road,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96149
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (RMS),A,46.38
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,77.12
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,116.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,38.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,47.62
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,113.25
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,66.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96527
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9635
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Max),A,22.38
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
