Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.13
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.69
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06783
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8739
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69326
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,160.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,160.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96762
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,56.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,135.38
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,111.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,101.62
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.38
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,167.25
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,146.62
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93646
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92987
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,75.38
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,87.38
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,121.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.38
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66979
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8533299999999999
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98932
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,100.12
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,83.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.88
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.62
931108,Humber Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.38
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.48
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.42
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.12
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.11
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,86.0
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,173.0
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,126.38
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,164.75
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,228.12
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,190.25
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,236.5
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,345.12
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,269.0
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,302.88
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,384.25
931108,Humber Road,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,339.62
931108,Humber Road,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.952
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (Min),A,38.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (Max),A,93.75
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (RMS),A,58.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,67.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,126.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,90.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,50.12
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.62
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,50.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,99.12
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,71.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96555
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92267
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97369
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Max),A,21.75
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.44
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.94
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06255
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92172
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6806300000000001
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,95.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,47.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.12
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94137
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97858
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,86.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,124.75
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,106.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,106.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.75
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.62
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,152.62
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92572
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,58.62
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,74.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,100.12
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,149.88
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,105.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.56
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66137
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,95.12
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,101.25
931108,Humber Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.88
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.86
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.02
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.2
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.42
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,102.38
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,201.25
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,146.38
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,155.38
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,263.38
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,208.25
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,214.62
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,289.75
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,241.75
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,320.12
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,367.25
931108,Humber Road,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,344.25
931108,Humber Road,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95587
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (Min),A,36.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (RMS),A,49.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,65.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,89.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,74.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,33.12
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.12
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,44.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,163.38
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,74.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93399
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89761
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95538
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Max),A,20.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.38
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26198
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.892
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7054699999999999
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,42.62
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,141.62
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,141.5
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94928
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97937
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,127.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,99.5
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,109.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,76.38
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,121.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,150.62
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.38
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93002
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92248
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,81.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,136.38
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,108.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,100.5
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,156.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,132.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.62
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78659
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83752
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,108.12
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.88
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,114.25
931108,Humber Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.11
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.45
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.27
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.77
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,107.0
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,235.75
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,150.62
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,148.38
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,220.25
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,166.62
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,232.88
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,351.5
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,268.12
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,295.88
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,431.25
931108,Humber Road,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,343.88
931108,Humber Road,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95712
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (Max),A,77.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (RMS),A,47.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,68.12
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,83.88
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,75.12
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,43.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.38
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,43.38
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,110.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,63.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94055
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8320299999999999
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.948
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Max),A,20.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.75
