Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.06
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18285
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8933399999999999
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63973
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,46.12
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,143.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,58.12
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,142.88
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94705
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,78.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,99.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.12
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.88
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,121.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,148.75
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.38
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92044
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92541
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,78.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,98.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,86.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,99.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,118.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8996299999999999
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86154
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,90.75
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,83.0
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,86.62
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,96.5
931108,Humber Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.69
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,99.75
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,180.25
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,141.75
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,142.12
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,190.75
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,220.75
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,296.12
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,237.5
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,285.12
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,368.62
931108,Humber Road,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,319.0
931108,Humber Road,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96081
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (Max),A,77.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (RMS),A,54.88
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,71.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,113.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,89.88
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,20.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,42.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,43.88
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,70.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,52.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92193
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82416
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96091
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Max),A,12.5
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.69
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.87
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04121
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91116
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.60372
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,51.38
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,141.5
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,61.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,141.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97137
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,78.62
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,116.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.38
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,70.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,119.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,136.88
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94681
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8781100000000001
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,67.38
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,80.88
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,99.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,120.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8808299999999999
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91424
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,104.0
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,90.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.12
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,109.25
931108,Humber Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.38
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.56
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.45
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,87.62
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,156.5
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,125.88
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,141.88
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,201.0
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,169.88
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,210.75
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,329.62
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,232.38
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,285.88
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,340.0
931108,Humber Road,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,308.62
931108,Humber Road,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96893
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (Min),A,24.75
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (Max),A,69.62
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (RMS),A,45.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,66.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,102.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,76.12
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,44.75
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,66.25
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,54.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.93
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90558
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82809
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96225
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.88
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14711
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91434
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.59844
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,42.25
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,142.75
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,53.75
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,142.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92593
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9704
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,32.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,134.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,90.75
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,116.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,92.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,155.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91391
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90976
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,67.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,91.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,81.12
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.62
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85715
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8718899999999999
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,109.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,93.88
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.38
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,114.75
931108,Humber Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.38
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.7
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.94
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,98.38
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,185.0
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,135.88
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,134.0
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,197.38
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,150.25
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,200.5
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,314.25
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,227.5
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,269.75
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,349.12
931108,Humber Road,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,304.25
931108,Humber Road,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96133
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (Min),A,35.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (Max),A,58.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (RMS),A,47.88
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,66.88
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,91.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,77.12
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.12
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,36.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.88
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,53.12
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,87.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,64.75
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.69
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90408
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8760399999999999
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96506
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Max),A,17.12
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.44
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19271
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92605
