Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65728
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,36.5
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,99.75
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,48.88
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,99.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92007
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97339
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,78.75
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,97.88
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,75.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,141.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89685
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94546
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,65.88
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,73.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.38
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,99.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85434
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867200000000001
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,117.5
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,102.12
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.5
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,123.62
931108,Humber Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.88
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.92
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.52
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,52.0
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,108.38
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,211.25
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,145.62
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,146.25
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,195.12
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,199.62
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,274.75
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,214.38
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,283.38
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,370.25
931108,Humber Road,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,313.0
931108,Humber Road,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99719
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96832
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (Max),A,65.88
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,78.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,102.5
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,82.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,40.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,53.12
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,76.88
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92105
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8704799999999999
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Max),A,18.62
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.75
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.19
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.69
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15721
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92566
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70413
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,39.38
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,161.5
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,69.12
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,161.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93472
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,97.75
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,112.38
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,91.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,115.12
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92389
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93997
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,63.62
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,83.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,71.62
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,100.62
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86661
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91077
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,108.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,97.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.62
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,114.62
931108,Humber Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.5
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.69
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.05
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,86.5
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,156.12
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,129.88
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,134.38
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,199.75
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,153.12
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,207.5
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,310.5
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,232.0
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,290.38
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,331.38
931108,Humber Road,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,310.5
931108,Humber Road,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97171
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (Max),A,70.75
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (RMS),A,51.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,79.25
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,104.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,88.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,23.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,41.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,54.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,120.38
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,63.75
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91363
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92581
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97302
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.06
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16738
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95425
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67315
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,57.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,114.25
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,63.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,114.25
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.06
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92306
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,52.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,71.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.75
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,92.25
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,131.62
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97876
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91199
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,55.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,74.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,97.38
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7323
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91446
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,110.88
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,92.12
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,118.5
931108,Humber Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.25
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.28
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.41
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,98.38
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,178.0
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,122.25
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,149.62
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,196.0
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,167.62
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,219.25
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,288.12
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,238.38
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,280.5
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,363.75
931108,Humber Road,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,303.75
931108,Humber Road,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97763
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (Max),A,79.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (RMS),A,45.75
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,76.12
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,98.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,82.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,54.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,142.12
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88016
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88971
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97803
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Max),A,21.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.69
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28518000000000004
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96384
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6773600000000001
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,52.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,58.12
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
