Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92084
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,53.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,105.12
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,80.88
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,73.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,90.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,127.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94525
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92618
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,55.88
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,66.88
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68667
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91531
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,111.5
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,95.62
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.12
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,118.38
931108,Humber Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.53
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.89
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.77
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.23
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,109.12
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,235.12
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,146.88
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,137.88
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,174.75
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,150.25
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,211.0
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,258.88
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,223.38
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,281.12
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,400.0
931108,Humber Road,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,314.0
931108,Humber Road,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97391
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98865
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (Min),A,32.88
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (Max),A,63.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,76.88
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,92.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,87.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,45.88
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.75
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.25
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,84.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,64.75
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.06
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92136
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8938299999999999
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97379
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Max),A,15.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.63
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.56
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12596
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94318
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6715300000000001
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,54.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,143.25
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,65.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,143.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.19
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92776
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97028
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,72.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,104.62
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,85.62
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,83.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,96.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,126.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94369
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92425
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,56.25
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,67.25
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,106.12
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.25
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.44
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68319
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86624
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,108.88
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,94.38
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,116.12
931108,Humber Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.88
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.19
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,249.2
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.5
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,249.59
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,248.17
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.03
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,105.38
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,161.38
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,131.25
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,141.62
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,198.38
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,174.12
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,213.88
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,306.0
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,231.88
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,286.38
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,349.0
931108,Humber Road,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,315.38
931108,Humber Road,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9762
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (Max),A,73.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (RMS),A,54.62
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,91.38
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,85.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.38
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,42.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.75
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,98.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,76.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91861
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89071
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Max),A,14.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.06
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.19
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13719
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93423
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72445
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,53.75
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,69.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93625
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,111.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,78.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,110.25
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,93.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,127.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96643
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92432
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,55.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,63.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,99.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78125
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86603
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,109.0
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,115.5
931108,Humber Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.25
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,247.97
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,248.86
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,248.41
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.11
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,248.02
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,248.7
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,110.62
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,154.38
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,128.5
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,157.75
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,221.25
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,178.12
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,214.62
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,268.25
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,234.5
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,294.0
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,350.5
931108,Humber Road,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,318.38
931108,Humber Road,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96814
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (Min),A,24.38
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,80.25
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,106.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,87.25
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,54.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,63.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,144.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,72.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90408
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96667
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Max),A,27.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.62
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.63
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20583
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9245
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7369
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,49.5
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,96.5
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
