Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93738
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,39.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,105.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,61.38
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,105.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,92.62
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,138.88
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.25
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93982
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88638
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,72.38
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,106.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.38
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6987
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91391
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,100.38
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,107.38
931108,Humber Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.88
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.36
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,249.17
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,248.14
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,249.44
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.98
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.95
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,94.62
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,175.62
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,121.62
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,156.38
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,198.75
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,167.62
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,224.5
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,358.88
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,277.25
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,285.25
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,357.0
931108,Humber Road,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,299.62
931108,Humber Road,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99835
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95895
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (Max),A,82.5
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (RMS),A,61.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,79.62
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,101.75
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,89.5
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,41.5
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,71.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,106.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,81.62
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94614
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97848
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97803
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Max),A,36.62
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,18.25
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.63
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18788
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9371
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76321
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,83.38
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,64.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94186
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98553
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,55.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,87.62
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,69.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,112.25
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92068
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85782
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,59.5
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,82.5
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,68.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,104.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87408
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93362
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,105.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,89.62
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,113.12
931108,Humber Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,248.11
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.25
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.33
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,248.03
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.89
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,94.0
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,156.25
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,120.62
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,161.12
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,215.12
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,224.38
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,291.62
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,254.5
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,291.38
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,348.38
931108,Humber Road,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,314.88
931108,Humber Road,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95929
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (Min),A,41.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (Max),A,91.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (RMS),A,60.25
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,79.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,110.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,85.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,40.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,70.62
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,146.62
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,79.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91162
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Max),A,26.12
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.75
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.38
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13560999999999998
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90979
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74588
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,75.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,115.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94977
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,38.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,66.12
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.25
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,91.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,87.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,121.38
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.62
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90762
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,53.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,76.62
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,65.25
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90268
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,98.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.25
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,107.62
931108,Humber Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.25
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,248.17
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.77
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,248.08
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.92
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.7
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.69
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,89.25
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,166.38
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,111.62
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,166.12
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,210.62
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,179.25
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,222.25
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,333.25
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,264.12
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,298.5
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,372.38
931108,Humber Road,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,316.75
931108,Humber Road,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99719
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95926
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (Min),A,44.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (Max),A,74.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (RMS),A,59.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,79.38
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,101.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,87.5
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,73.38
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,113.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,82.75
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89615
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97733
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,19.38
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.63
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17961
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9079
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77356
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,54.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,144.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,144.75
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
