Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92496
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,71.75
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.75
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,90.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,121.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94885
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92123
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,54.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,74.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,64.12
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,99.38
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96164
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8570200000000001
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Min),A,99.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Max),A,91.38
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,96.25
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,107.12
931108,Humber Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.88
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.89
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.52
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.73
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.7
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,247.61
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.36
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,94.0
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,157.25
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,125.5
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,163.12
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,213.12
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,182.38
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,228.38
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,325.5
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,258.0
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,307.38
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,360.0
931108,Humber Road,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,328.0
931108,Humber Road,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96643
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (Min),A,37.5
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (Max),A,66.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (RMS),A,51.5
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,77.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,91.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,81.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,40.38
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.25
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,68.62
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,91.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,76.5
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93063
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94412
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Max),A,25.25
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.81
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.32
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18914
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92401
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73352
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,107.25
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,56.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,107.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981899999999999
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97354
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,59.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,76.5
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,131.25
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.25
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,89.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,117.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92203
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89175
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,59.5
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,77.25
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,67.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,85.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,96.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95627
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87472
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Min),A,108.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,115.88
931108,Humber Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.75
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,247.55
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.53
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.88
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,249.05
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,247.53
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.44
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,95.0
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,176.38
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,136.0
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,156.5
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,232.5
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,174.12
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,202.38
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,289.25
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,232.5
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,295.12
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,338.5
931108,Humber Road,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,313.25
931108,Humber Road,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99765
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96658
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99344
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (Max),A,92.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (RMS),A,57.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,77.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,98.25
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,86.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.5
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,47.25
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,72.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,87.5
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91644
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85806
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97476
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.68
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20394
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90988
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77496
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,42.5
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,158.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,69.12
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,158.25
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95834
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,47.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,87.88
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,67.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.75
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,130.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90268
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91467
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Max),A,78.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.75
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,95.62
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.12
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93994
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.931
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98996
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Min),A,101.0
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Max),A,91.25
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.88
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,111.12
931108,Humber Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.12
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.94
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.62
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.86
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.98
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.33
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.33
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,103.62
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,191.12
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,135.38
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,163.38
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,204.12
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,180.12
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,207.0
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,329.0
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,249.62
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,309.0
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,390.0
931108,Humber Road,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,334.75
931108,Humber Road,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95645
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (Min),A,34.5
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (Max),A,63.38
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (RMS),A,51.12
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,77.5
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,92.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,81.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,37.5
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,59.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,98.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,76.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.19
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9169
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8580899999999999
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97379
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.31
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23436
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92032
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74206
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,51.38
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,65.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90976
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97144
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
